Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.45,9.1,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.35,9.1,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.3,9.1,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.3,9.1,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.3,9.1,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.3,9.15,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.3,9.2,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.3,9.2,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.3,9.2,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.3,9.15,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.3,9.1,0.0,0.0,0.0
2018,1,1,7,15,23.5,3.0,0.25,9.2,2.5,0.0,0.0
2018,1,1,7,30,47.0,6.0,0.2,9.3,5.0,0.0,0.0
2018,1,1,7,45,87.5,13.5,0.15,9.4,17.5,10.62,0.0
2018,1,1,8,0,128.0,21.0,0.1,9.5,30.0,15.99,5.52
2018,1,1,8,15,272.0,31.0,0.1,9.95,67.5,25.13,16.28
2018,1,1,8,30,416.0,41.0,0.1,10.4,105.0,35.09,25.75
2018,1,1,8,45,410.5,53.0,0.1,10.85,131.5,73.99,43.5
2018,1,1,9,0,405.0,65.0,0.1,11.3,158.0,109.46,69.91
2018,1,1,9,15,376.5,83.5,0.15,11.7,181.5,147.73,103.9
2018,1,1,9,30,348.0,102.0,0.2,12.1,205.0,182.93,136.45
2018,1,1,9,45,389.5,109.5,0.25,12.5,237.0,227.47,174.39
2018,1,1,10,0,431.0,117.0,0.3,12.9,269.0,276.57,215.93
2018,1,1,10,15,497.5,114.5,0.3,13.35,303.5,331.46,261.08
2018,1,1,10,30,564.0,112.0,0.3,13.8,338.0,398.51,314.8
2018,1,1,10,45,573.0,117.5,0.3,14.25,357.5,443.02,350.18
2018,1,1,11,0,582.0,123.0,0.3,14.7,377.0,487.32,384.49
2018,1,1,11,15,623.0,117.0,0.25,15.0,397.5,540.46,424.4
2018,1,1,11,30,664.0,111.0,0.2,15.3,418.0,595.17,464.26
2018,1,1,11,45,745.5,94.0,0.15,15.55,444.0,667.94,516.49
2018,1,1,12,0,827.0,77.0,0.1,15.8,470.0,740.63,565.03
2018,1,1,12,15,850.0,72.5,0.15,15.95,476.5,786.8,595.49
2018,1,1,12,30,873.0,68.0,0.2,16.1,483.0,822.74,619.35
2018,1,1,12,45,869.5,68.0,0.2,16.3,476.0,847.93,635.22
2018,1,1,13,0,866.0,68.0,0.2,16.5,469.0,869.86,649.13
2018,1,1,13,15,857.0,67.0,0.2,16.55,454.0,882.14,657.18
2018,1,1,13,30,848.0,66.0,0.2,16.6,439.0,890.84,663.16
2018,1,1,13,45,832.0,65.5,0.25,16.65,417.0,900.8,671.09
2018,1,1,14,0,816.0,65.0,0.3,16.7,395.0,896.51,669.82
2018,1,1,14,15,763.0,67.0,0.3,16.45,359.0,856.25,644.76
2018,1,1,14,30,710.0,69.0,0.3,16.2,323.0,811.98,617.1
2018,1,1,14,45,652.5,70.0,0.3,15.95,287.0,766.39,587.88
2018,1,1,15,0,595.0,71.0,0.3,15.7,251.0,711.78,551.47
2018,1,1,15,15,580.0,63.5,0.3,15.7,220.0,684.22,532.57
2018,1,1,15,30,565.0,56.0,0.3,15.7,189.0,654.49,510.62
2018,1,1,15,45,414.0,50.0,0.35,14.85,138.0,499.24,397.36
2018,1,1,16,0,263.0,44.0,0.4,14.0,87.0,339.7,274.89
2018,1,1,16,15,190.5,33.5,0.5,13.55,60.0,257.91,206.71
2018,1,1,16,30,118.0,23.0,0.6,13.1,33.0,176.74,124.44
2018,1,1,16,45,78.5,14.0,0.75,12.7,19.0,75.46,0.0
2018,1,1,17,0,39.0,5.0,0.9,12.3,5.0,34.78,0.0
2018,1,1,17,15,19.5,2.5,0.95,12.0,2.5,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,2,7,15,14.0,1.5,1.45,10.2,1.5,0.0,0.0
2018,1,2,7,30,28.0,3.0,1.5,10.4,3.0,0.0,0.0
2018,1,2,7,45,45.0,12.0,1.55,10.55,14.5,9.44,0.0
2018,1,2,8,0,62.0,21.0,1.6,10.7,26.0,16.0,5.37
2018,1,2,8,15,89.5,37.0,1.6,10.95,48.5,27.55,18.17
2018,1,2,8,30,117.0,53.0,1.6,11.2,71.0,39.01,28.99
2018,1,2,8,45,135.5,71.0,1.6,11.5,97.5,64.05,44.59
2018,1,2,9,0,154.0,89.0,1.6,11.8,124.0,90.14,64.86
2018,1,2,9,15,111.5,98.0,1.5,12.05,125.5,101.19,76.46
2018,1,2,9,30,69.0,107.0,1.4,12.3,127.0,102.99,80.29
2018,1,2,9,45,79.5,108.5,1.3,12.55,134.5,117.71,93.0
2018,1,2,10,0,90.0,110.0,1.2,12.8,142.0,129.33,103.14
2018,1,2,10,15,183.5,136.0,1.15,13.1,207.5,199.56,161.12
2018,1,2,10,30,277.0,162.0,1.1,13.4,273.0,290.59,235.26
2018,1,2,10,45,261.0,173.5,1.0,13.7,282.5,311.81,252.47
2018,1,2,11,0,245.0,185.0,0.9,14.0,292.0,331.28,268.0
2018,1,2,11,15,207.5,194.0,0.85,14.3,287.0,319.64,258.65
2018,1,2,11,30,170.0,203.0,0.8,14.6,282.0,316.39,255.57
2018,1,2,11,45,208.5,204.0,0.75,14.85,302.5,355.9,287.14
2018,1,2,12,0,247.0,205.0,0.7,15.1,323.0,414.91,332.64
2018,1,2,12,15,334.0,190.5,0.7,15.3,350.0,481.63,384.71
2018,1,2,12,30,421.0,176.0,0.7,15.5,377.0,572.38,452.92
2018,1,2,12,45,350.5,185.5,0.7,15.65,351.0,519.92,412.55
2018,1,2,13,0,280.0,195.0,0.7,15.8,325.0,482.55,383.86
2018,1,2,13,15,243.0,193.0,0.7,15.8,303.5,457.6,365.16
2018,1,2,13,30,206.0,191.0,0.7,15.8,282.0,409.12,328.54
2018,1,2,13,45,239.0,177.5,0.65,15.8,278.5,452.43,362.88
2018,1,2,14,0,272.0,164.0,0.6,15.8,275.0,474.02,380.06
2018,1,2,14,15,231.0,156.0,0.55,15.55,245.5,430.94,346.88
2018,1,2,14,30,190.0,148.0,0.5,15.3,216.0,364.99,296.47
2018,1,2,14,45,104.5,119.0,0.45,15.1,156.0,245.88,201.19
2018,1,2,15,0,19.0,90.0,0.4,14.9,96.0,107.88,86.23
2018,1,2,15,15,9.5,64.5,0.4,14.9,67.5,60.62,46.58
2018,1,2,15,30,0.0,39.0,0.4,14.9,39.0,29.78,19.89
2018,1,2,15,45,0.0,32.0,0.35,14.05,32.0,24.4,15.28
2018,1,2,16,0,0.0,25.0,0.3,13.2,25.0,19.04,10.59
2018,1,2,16,15,0.0,19.0,0.35,12.95,19.0,14.45,6.43
2018,1,2,16,30,0.0,13.0,0.4,12.7,13.0,9.88,1.76
2018,1,2,16,45,2.0,7.5,0.4,12.45,7.5,7.34,0.0
2018,1,2,17,0,4.0,2.0,0.4,12.2,2.0,4.74,0.0
2018,1,2,17,15,2.0,1.0,0.45,12.15,1.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,0.55,11.6,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.45,10.2,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,2.35,10.1,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,1,3,7,15,8.0,1.5,2.1,9.85,1.5,0.0,0.0
2018,1,3,7,30,16.0,3.0,2.1,9.9,3.0,0.0,0.0
2018,1,3,7,45,8.0,8.0,2.05,9.9,8.0,6.29,0.0
2018,1,3,8,0,0.0,13.0,2.0,9.9,13.0,9.88,1.16
2018,1,3,8,15,0.0,20.0,2.0,10.05,20.0,15.23,7.57
2018,1,3,8,30,0.0,27.0,2.0,10.2,27.0,20.58,12.73
2018,1,3,8,45,0.0,34.5,2.0,10.3,34.5,26.33,17.13
2018,1,3,9,0,0.0,42.0,2.0,10.4,42.0,32.1,22.26
2018,1,3,9,15,0.0,43.5,2.05,10.55,43.5,33.24,23.31
2018,1,3,9,30,0.0,45.0,2.1,10.7,45.0,34.39,24.32
2018,1,3,9,45,0.0,57.0,2.1,10.85,57.0,43.65,32.32
2018,1,3,10,0,0.0,69.0,2.1,11.0,69.0,52.93,40.27
2018,1,3,10,15,0.5,86.0,2.2,11.15,86.0,66.73,52.03
2018,1,3,10,30,1.0,103.0,2.3,11.3,103.0,80.97,64.08
2018,1,3,10,45,0.5,96.5,2.4,11.45,96.5,75.36,59.17
2018,1,3,11,0,0.0,90.0,2.5,11.6,90.0,69.69,54.23
2018,1,3,11,15,3.0,117.5,2.65,11.7,119.0,94.88,75.6
2018,1,3,11,30,6.0,145.0,2.8,11.8,148.0,121.65,98.14
2018,1,3,11,45,3.0,103.0,2.9,11.9,104.5,82.83,65.21
2018,1,3,12,0,0.0,61.0,3.0,12.0,61.0,46.77,34.46
2018,1,3,12,15,0.0,53.5,2.95,12.0,53.5,40.99,29.53
2018,1,3,12,30,0.0,46.0,2.9,12.0,46.0,35.21,24.6
2018,1,3,12,45,0.0,47.0,2.85,11.95,47.0,35.98,25.27
2018,1,3,13,0,0.0,48.0,2.8,11.9,48.0,36.74,25.95
2018,1,3,13,15,0.0,44.0,2.75,11.85,44.0,33.66,23.33
2018,1,3,13,30,0.0,40.0,2.7,11.8,40.0,30.58,20.72
2018,1,3,13,45,0.0,45.0,2.7,11.75,45.0,34.41,24.06
2018,1,3,14,0,0.0,50.0,2.7,11.7,50.0,38.26,27.41
2018,1,3,14,15,0.0,47.0,2.7,11.75,47.0,35.94,25.45
2018,1,3,14,30,0.0,44.0,2.7,11.8,44.0,33.62,23.48
2018,1,3,14,45,22.0,74.5,2.7,11.85,81.0,88.69,72.0
2018,1,3,15,0,44.0,105.0,2.7,11.9,118.0,152.66,127.29
2018,1,3,15,15,34.0,97.5,2.7,11.9,107.0,138.5,114.69
2018,1,3,15,30,24.0,90.0,2.7,11.9,96.0,125.7,103.16
2018,1,3,15,45,14.5,74.0,2.8,11.7,77.5,86.62,69.23
2018,1,3,16,0,5.0,58.0,2.9,11.5,59.0,62.24,47.56
2018,1,3,16,15,2.5,42.5,2.95,11.35,43.0,44.55,31.72
2018,1,3,16,30,0.0,27.0,3.0,11.2,27.0,25.38,13.71
2018,1,3,16,45,6.5,16.0,3.0,11.05,16.0,22.33,0.0
2018,1,3,17,0,13.0,5.0,3.0,10.9,5.0,14.25,0.0
2018,1,3,17,15,6.5,2.5,3.05,10.85,2.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,3.15,10.4,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,2.95,10.25,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,2.85,10.25,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,2.8,10.55,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,2.85,10.8,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,1,4,7,15,7.0,1.0,2.95,11.05,1.0,0.0,0.0
2018,1,4,7,30,14.0,2.0,3.0,11.1,2.0,0.0,0.0
2018,1,4,7,45,7.0,5.5,3.05,11.15,5.5,4.33,0.0
2018,1,4,8,0,0.0,9.0,3.1,11.2,9.0,6.82,0.0
2018,1,4,8,15,0.0,13.0,3.15,11.3,13.0,9.87,2.87
2018,1,4,8,30,0.0,17.0,3.2,11.4,17.0,12.91,5.82
2018,1,4,8,45,0.0,25.5,3.2,11.45,25.5,19.41,11.07
2018,1,4,9,0,0.0,34.0,3.2,11.5,34.0,25.93,16.81
2018,1,4,9,15,0.0,31.0,3.15,11.65,31.0,23.63,14.86
2018,1,4,9,30,0.0,28.0,3.1,11.8,28.0,21.33,12.88
2018,1,4,9,45,0.0,41.5,3.1,11.95,41.5,31.69,21.84
2018,1,4,10,0,0.0,55.0,3.1,12.1,55.0,42.1,30.77
2018,1,4,10,15,0.0,63.0,3.0,12.3,63.0,48.28,36.0
2018,1,4,10,30,0.0,71.0,2.9,12.5,71.0,54.48,41.21
2018,1,4,10,45,0.0,88.0,2.85,12.75,88.0,68.07,52.68
2018,1,4,11,0,0.0,105.0,2.8,13.0,105.0,82.2,64.53
2018,1,4,11,15,0.0,84.0,2.75,13.15,84.0,64.7,49.59
2018,1,4,11,30,0.0,63.0,2.7,13.3,63.0,48.31,35.63
2018,1,4,11,45,0.0,69.5,2.65,13.45,69.5,53.34,39.86
2018,1,4,12,0,0.0,76.0,2.6,13.6,76.0,58.38,44.08
2018,1,4,12,15,0.0,66.0,2.6,13.75,66.0,50.64,37.49
2018,1,4,12,30,0.0,56.0,2.6,13.9,56.0,42.91,30.93
2018,1,4,12,45,0.0,64.5,2.55,14.05,64.5,49.48,36.49
2018,1,4,13,0,0.0,73.0,2.5,14.2,73.0,56.05,42.04
2018,1,4,13,15,0.0,74.5,2.55,14.3,74.5,57.21,43.03
2018,1,4,13,30,0.0,76.0,2.6,14.4,76.0,58.36,44.04
2018,1,4,13,45,0.0,60.5,2.6,14.5,60.5,46.36,33.91
2018,1,4,14,0,0.0,45.0,2.6,14.6,45.0,34.41,23.77
2018,1,4,14,15,0.0,42.5,2.55,14.55,42.5,32.48,22.18
2018,1,4,14,30,0.0,40.0,2.5,14.5,40.0,30.55,20.57
2018,1,4,14,45,49.5,32.5,2.5,14.4,48.0,91.65,75.25
2018,1,4,15,0,99.0,25.0,2.5,14.3,56.0,143.1,121.01
2018,1,4,15,15,193.0,29.5,2.5,14.3,80.0,255.48,217.33
2018,1,4,15,30,287.0,34.0,2.5,14.3,104.0,355.04,299.39
2018,1,4,15,45,195.0,23.0,2.45,13.9,66.5,245.42,206.95
2018,1,4,16,0,103.0,12.0,2.4,13.5,29.0,133.5,110.82
2018,1,4,16,15,75.5,11.0,2.45,13.4,21.5,99.27,79.82
2018,1,4,16,30,48.0,10.0,2.5,13.3,14.0,77.93,55.85
2018,1,4,16,45,25.5,5.5,2.5,13.15,7.5,40.73,0.0
2018,1,4,17,0,3.0,1.0,2.5,13.0,1.0,3.17,0.0
2018,1,4,17,15,1.5,0.5,2.6,13.0,0.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,5,7,15,19.5,2.5,1.7,12.8,2.0,0.0,0.0
2018,1,5,7,30,39.0,5.0,1.6,12.8,4.0,0.0,0.0
2018,1,5,7,45,111.0,11.5,1.5,12.8,17.5,9.05,0.0
2018,1,5,8,0,183.0,18.0,1.4,12.8,31.0,14.51,4.27
2018,1,5,8,15,136.0,20.5,1.4,12.85,34.0,15.72,7.87
2018,1,5,8,30,89.0,23.0,1.4,12.9,37.0,17.24,9.61
2018,1,5,8,45,45.0,33.5,1.35,12.95,40.5,29.5,18.18
2018,1,5,9,0,1.0,44.0,1.3,13.0,44.0,33.77,23.41
2018,1,5,9,15,43.5,76.5,1.35,13.05,89.5,68.11,51.06
2018,1,5,9,30,86.0,109.0,1.4,13.1,135.0,112.03,87.07
2018,1,5,9,45,117.5,128.5,1.45,13.1,168.0,145.61,115.08
2018,1,5,10,0,149.0,148.0,1.5,13.1,201.0,183.59,147.02
2018,1,5,10,15,163.5,160.0,1.55,13.1,222.5,211.78,171.15
2018,1,5,10,30,178.0,172.0,1.6,13.1,244.0,241.74,196.58
2018,1,5,10,45,168.5,182.5,1.6,13.05,253.5,259.21,211.55
2018,1,5,11,0,159.0,193.0,1.6,13.0,263.0,275.76,225.45
2018,1,5,11,15,131.0,199.0,1.55,12.9,258.0,275.17,224.98
2018,1,5,11,30,103.0,205.0,1.5,12.8,253.0,258.05,211.02
2018,1,5,11,45,119.5,210.5,1.4,12.75,267.0,297.55,243.24
2018,1,5,12,0,136.0,216.0,1.3,12.7,281.0,324.65,265.08
2018,1,5,12,15,142.0,215.5,1.3,12.7,283.5,337.75,275.74
2018,1,5,12,30,148.0,215.0,1.3,12.7,286.0,350.98,286.58
2018,1,5,12,45,151.0,211.0,1.25,12.65,283.0,357.48,292.0
2018,1,5,13,0,154.0,207.0,1.2,12.6,280.0,363.71,297.25
2018,1,5,13,15,93.0,190.5,1.2,12.55,234.0,275.31,225.74
2018,1,5,13,30,32.0,174.0,1.2,12.5,188.0,203.39,165.92
2018,1,5,13,45,31.0,159.5,1.25,12.45,172.5,188.42,154.25
2018,1,5,14,0,30.0,145.0,1.3,12.4,157.0,173.19,142.03
2018,1,5,14,15,168.5,138.0,1.3,12.3,200.5,322.71,270.1
2018,1,5,14,30,307.0,131.0,1.3,12.2,244.0,475.04,394.18
2018,1,5,14,45,383.0,112.0,1.35,12.1,240.0,551.52,454.61
2018,1,5,15,0,459.0,93.0,1.4,12.0,236.0,601.01,492.91
2018,1,5,15,15,435.5,84.5,1.4,12.0,206.5,566.53,465.91
2018,1,5,15,30,412.0,76.0,1.4,12.0,177.0,530.84,437.83
2018,1,5,15,45,401.0,64.0,1.4,11.65,148.0,500.5,413.12
2018,1,5,16,0,390.0,52.0,1.4,11.3,119.0,473.51,389.12
2018,1,5,16,15,263.0,42.5,1.4,11.15,82.5,338.49,276.89
2018,1,5,16,30,136.0,33.0,1.4,11.0,46.0,194.81,148.56
2018,1,5,16,45,92.0,20.0,1.45,10.85,27.0,135.63,0.0
2018,1,5,17,0,48.0,7.0,1.5,10.7,8.0,43.7,0.0
2018,1,5,17,15,24.0,3.5,1.5,10.65,4.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,2.0,7.85,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,2.1,7.65,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,2.1,7.55,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,2.15,7.4,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,2.2,7.25,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,2.15,7.2,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,2.1,7.25,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,1,6,7,15,18.0,2.5,2.2,7.6,2.0,0.0,0.0
2018,1,6,7,30,36.0,5.0,2.3,7.9,4.0,0.0,0.0
2018,1,6,7,45,44.5,16.0,2.35,8.25,17.5,12.59,0.0
2018,1,6,8,0,53.0,27.0,2.4,8.6,31.0,20.21,8.42
2018,1,6,8,15,255.5,35.0,2.45,8.9,72.5,26.74,17.64
2018,1,6,8,30,458.0,43.0,2.5,9.2,114.0,35.52,26.12
2018,1,6,8,45,562.5,44.0,2.55,9.5,156.5,70.97,37.62
2018,1,6,9,0,667.0,45.0,2.6,9.8,199.0,124.79,72.34
2018,1,6,9,15,680.5,53.5,2.65,10.2,234.0,178.74,118.11
2018,1,6,9,30,694.0,62.0,2.7,10.6,269.0,234.06,168.5
2018,1,6,9,45,771.0,58.5,2.75,10.95,313.0,298.66,225.72
2018,1,6,10,0,848.0,55.0,2.8,11.3,357.0,370.16,288.98
2018,1,6,10,15,866.5,56.5,2.85,11.65,386.5,429.63,342.74
2018,1,6,10,30,885.0,58.0,2.9,12.0,416.0,489.69,395.48
2018,1,6,10,45,897.5,58.5,2.9,12.35,439.0,545.79,443.45
2018,1,6,11,0,910.0,59.0,2.9,12.7,462.0,601.24,489.38
2018,1,6,11,15,918.0,59.5,2.9,12.9,478.0,652.95,531.35
2018,1,6,11,30,926.0,60.0,2.9,13.1,494.0,703.07,570.99
2018,1,6,11,45,930.0,60.5,2.85,13.35,502.5,748.49,603.97
2018,1,6,12,0,934.0,61.0,2.8,13.6,511.0,791.53,634.31
2018,1,6,12,15,932.0,61.5,2.75,13.65,511.5,827.23,659.46
2018,1,6,12,30,930.0,62.0,2.7,13.7,512.0,859.77,682.23
2018,1,6,12,45,924.0,63.5,2.65,13.75,505.5,886.9,701.06
2018,1,6,13,0,918.0,65.0,2.6,13.8,499.0,910.51,717.4
2018,1,6,13,15,911.0,64.0,2.55,13.75,484.5,926.3,728.56
2018,1,6,13,30,904.0,63.0,2.5,13.7,470.0,938.37,737.26
2018,1,6,13,45,892.5,62.0,2.45,13.7,448.5,942.48,740.35
2018,1,6,14,0,881.0,61.0,2.4,13.7,427.0,942.82,740.98
2018,1,6,14,15,864.5,59.5,2.4,13.55,399.5,933.95,736.13
2018,1,6,14,30,848.0,58.0,2.4,13.4,372.0,921.51,728.81
2018,1,6,14,45,824.0,56.0,2.4,13.25,338.5,908.43,720.88
2018,1,6,15,0,800.0,54.0,2.4,13.1,305.0,881.07,702.35
2018,1,6,15,15,765.0,51.5,2.4,13.1,267.5,839.41,672.42
2018,1,6,15,30,730.0,49.0,2.4,13.1,230.0,795.2,639.44
2018,1,6,15,45,677.0,45.0,2.45,12.15,190.0,730.04,591.43
2018,1,6,16,0,624.0,41.0,2.5,11.2,150.0,663.59,539.32
2018,1,6,16,15,536.0,35.0,2.55,10.85,111.0,563.14,455.63
2018,1,6,16,30,448.0,29.0,2.6,10.5,72.0,463.5,356.53
2018,1,6,16,45,281.5,19.5,2.65,10.15,42.0,294.36,23.42
2018,1,6,17,0,115.0,10.0,2.7,9.8,12.0,99.52,0.0
2018,1,6,17,15,57.5,5.0,2.7,9.55,6.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,2.7,9.05,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,2.6,8.65,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.45,6.95,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.55,5.9,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.65,5.95,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,1.7,6.05,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,1.75,6.15,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,1,7,7,15,11.5,1.5,1.75,6.6,1.5,0.0,0.0
2018,1,7,7,30,23.0,3.0,1.7,7.0,3.0,0.0,0.0
2018,1,7,7,45,52.5,14.5,1.65,7.45,17.5,11.41,0.0
2018,1,7,8,0,82.0,26.0,1.6,7.9,32.0,19.53,8.07
2018,1,7,8,15,109.5,35.0,1.6,8.15,48.5,26.31,17.36
2018,1,7,8,30,137.0,44.0,1.6,8.4,65.0,33.01,24.0
2018,1,7,8,45,105.0,52.5,1.6,8.7,71.5,46.9,31.77
2018,1,7,9,0,73.0,61.0,1.6,9.0,78.0,57.48,41.18
2018,1,7,9,15,39.0,67.5,1.6,9.2,76.5,60.07,45.05
2018,1,7,9,30,5.0,74.0,1.6,9.4,75.0,58.05,44.83
2018,1,7,9,45,133.5,98.0,1.65,9.6,145.5,123.82,97.8
2018,1,7,10,0,262.0,122.0,1.7,9.8,216.0,206.89,166.44
2018,1,7,10,15,267.5,136.0,1.65,10.2,238.5,240.14,195.48
2018,1,7,10,30,273.0,150.0,1.6,10.6,261.0,274.11,224.63
2018,1,7,10,45,189.0,142.5,1.6,10.95,221.5,240.59,198.08
2018,1,7,11,0,105.0,135.0,1.6,11.3,182.0,186.34,153.31
2018,1,7,11,15,89.0,136.5,1.6,11.6,177.0,184.75,152.11
2018,1,7,11,30,73.0,138.0,1.6,11.9,172.0,168.95,138.8
2018,1,7,11,45,225.0,163.0,1.55,12.2,271.0,336.76,278.56
2018,1,7,12,0,377.0,188.0,1.5,12.5,370.0,492.21,401.83
2018,1,7,12,15,302.0,194.5,1.45,12.55,340.5,458.15,373.16
2018,1,7,12,30,227.0,201.0,1.4,12.6,311.0,418.09,340.76
2018,1,7,12,45,142.0,196.0,1.35,12.6,264.5,330.86,270.74
2018,1,7,13,0,57.0,191.0,1.3,12.6,218.0,237.45,193.86
2018,1,7,13,15,29.0,157.5,1.2,12.55,171.0,176.51,143.74
2018,1,7,13,30,1.0,124.0,1.1,12.5,124.0,102.92,81.8
2018,1,7,13,45,0.5,113.0,1.05,12.45,113.0,92.66,73.42
2018,1,7,14,0,0.0,102.0,1.0,12.4,102.0,82.38,64.85
2018,1,7,14,15,0.0,89.5,0.95,12.15,89.5,71.16,55.5
2018,1,7,14,30,0.0,77.0,0.9,11.9,77.0,59.99,46.11
2018,1,7,14,45,0.0,64.0,0.9,11.65,64.0,49.06,36.86
2018,1,7,15,0,0.0,51.0,0.9,11.4,51.0,39.01,28.27
2018,1,7,15,15,0.0,46.5,0.9,11.4,46.5,35.55,25.28
2018,1,7,15,30,0.0,42.0,0.9,11.4,42.0,32.09,22.24
2018,1,7,15,45,0.0,34.5,1.0,10.75,34.5,26.32,17.21
2018,1,7,16,0,0.0,27.0,1.1,10.1,27.0,20.57,12.11
2018,1,7,16,15,0.0,21.0,1.1,9.9,21.0,15.98,7.94
2018,1,7,16,30,0.0,15.0,1.1,9.7,15.0,11.4,3.54
2018,1,7,16,45,0.0,9.0,1.15,9.45,9.0,6.83,0.0
2018,1,7,17,0,0.0,3.0,1.2,9.2,3.0,2.36,0.0
2018,1,7,17,15,0.0,1.5,1.2,9.1,1.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,2.05,8.85,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,2.45,8.85,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,2.55,8.8,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,2.65,8.85,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,2.75,8.9,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,2.85,8.9,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,2.95,8.9,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,3.05,8.9,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,3.15,8.9,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,3.25,8.9,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,3.4,8.85,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,3.55,8.8,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,3.65,8.8,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,3.75,8.8,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,1,8,7,15,2.5,0.5,3.8,8.85,0.5,0.0,0.0
2018,1,8,7,30,5.0,1.0,3.8,8.9,1.0,0.0,0.0
2018,1,8,7,45,2.5,2.5,3.8,8.95,2.5,1.97,0.0
2018,1,8,8,0,0.0,4.0,3.8,9.0,4.0,3.02,0.0
2018,1,8,8,15,0.0,5.0,3.8,9.15,5.0,3.78,0.0
2018,1,8,8,30,0.0,6.0,3.8,9.3,6.0,4.54,0.0
2018,1,8,8,45,0.0,7.5,3.8,9.4,7.5,5.68,0.0
2018,1,8,9,0,0.0,9.0,3.8,9.5,9.0,6.82,0.3
2018,1,8,9,15,0.0,10.5,3.75,9.6,10.5,7.97,1.32
2018,1,8,9,30,0.0,12.0,3.7,9.7,12.0,9.11,2.33
2018,1,8,9,45,0.0,19.5,3.65,9.85,19.5,14.84,7.33
2018,1,8,10,0,0.0,27.0,3.6,10.0,27.0,20.58,12.31
2018,1,8,10,15,0.0,31.0,3.55,10.15,31.0,23.65,14.95
2018,1,8,10,30,0.0,35.0,3.5,10.3,35.0,26.72,17.58
2018,1,8,10,45,0.0,40.5,3.4,10.45,40.5,30.95,21.2
2018,1,8,11,0,0.0,46.0,3.3,10.6,46.0,35.19,24.81
2018,1,8,11,15,0.0,50.0,3.3,10.8,50.0,38.28,27.41
2018,1,8,11,30,0.0,54.0,3.3,11.0,54.0,41.37,30.01
2018,1,8,11,45,0.0,48.0,3.3,11.15,48.0,36.75,26.0
2018,1,8,12,0,0.0,42.0,3.3,11.3,42.0,32.14,22.02
2018,1,8,12,15,0.0,40.5,3.3,11.45,40.5,30.98,21.01
2018,1,8,12,30,0.0,39.0,3.3,11.6,39.0,29.83,20.01
2018,1,8,12,45,0.0,34.0,3.3,11.7,34.0,25.99,16.71
2018,1,8,13,0,0.0,29.0,3.3,11.8,29.0,22.15,13.42
2018,1,8,13,15,0.0,31.5,3.2,11.9,31.5,24.06,15.07
2018,1,8,13,30,0.0,34.0,3.1,12.0,34.0,25.98,16.73
2018,1,8,13,45,0.0,47.5,3.0,12.05,47.5,36.34,25.66
2018,1,8,14,0,0.0,61.0,2.9,12.1,61.0,46.75,34.61
2018,1,8,14,15,0.0,46.5,2.85,12.1,46.5,35.56,25.05
2018,1,8,14,30,0.0,32.0,2.8,12.1,32.0,24.41,15.48
2018,1,8,14,45,4.0,40.0,2.75,12.1,41.5,34.44,24.39
2018,1,8,15,0,8.0,48.0,2.7,12.1,51.0,44.45,33.26
2018,1,8,15,15,14.5,52.5,2.7,12.1,56.5,58.93,46.07
2018,1,8,15,30,21.0,57.0,2.7,12.1,62.0,71.91,57.44
2018,1,8,15,45,15.5,47.5,2.75,12.05,51.0,57.24,44.38
2018,1,8,16,0,10.0,38.0,2.8,12.0,40.0,42.61,31.28
2018,1,8,16,15,13.5,32.5,2.85,11.95,34.5,41.8,30.2
2018,1,8,16,30,17.0,27.0,2.9,11.9,29.0,42.39,29.12
2018,1,8,16,45,19.5,17.5,3.0,11.9,18.5,43.43,9.52
2018,1,8,17,0,22.0,8.0,3.1,11.9,8.0,23.88,0.0
2018,1,8,17,15,11.0,4.0,3.1,11.85,4.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,1,9,7,15,3.5,1.5,4.2,10.8,1.5,0.0,0.0
2018,1,9,7,30,7.0,3.0,4.4,10.8,3.0,0.0,0.0
2018,1,9,7,45,16.0,14.0,4.55,10.8,15.0,11.02,0.0
2018,1,9,8,0,25.0,25.0,4.7,10.8,27.0,18.87,7.64
2018,1,9,8,15,53.5,41.0,4.7,10.85,48.5,30.29,20.56
2018,1,9,8,30,82.0,57.0,4.7,10.9,70.0,41.56,31.28
2018,1,9,8,45,146.0,70.5,4.75,10.95,101.5,61.4,42.79
2018,1,9,9,0,210.0,84.0,4.8,11.0,133.0,91.72,64.2
2018,1,9,9,15,426.0,76.5,4.75,11.25,197.5,143.85,99.31
2018,1,9,9,30,642.0,69.0,4.7,11.5,262.0,222.57,160.47
2018,1,9,9,45,515.5,94.5,4.65,11.75,261.0,249.69,192.14
2018,1,9,10,0,389.0,120.0,4.6,12.0,260.0,256.95,204.98
2018,1,9,10,15,272.5,145.0,4.55,12.3,247.0,249.29,202.71
2018,1,9,10,30,156.0,170.0,4.5,12.6,234.0,227.54,186.51
2018,1,9,10,45,125.5,180.5,4.5,12.85,233.5,232.79,191.37
2018,1,9,11,0,95.0,191.0,4.5,13.1,233.0,223.77,183.88
2018,1,9,11,15,138.0,195.0,4.6,13.15,259.0,273.66,225.95
2018,1,9,11,30,181.0,199.0,4.7,13.2,285.0,316.28,261.93
2018,1,9,11,45,271.5,191.5,4.75,13.3,323.0,399.75,331.66
2018,1,9,12,0,362.0,184.0,4.8,13.4,361.0,475.39,394.44
2018,1,9,12,15,256.5,197.5,4.8,13.35,323.0,424.38,351.64
2018,1,9,12,30,151.0,211.0,4.8,13.3,285.0,346.9,287.07
2018,1,9,12,45,172.5,210.0,4.85,13.3,293.5,372.92,309.39
2018,1,9,13,0,194.0,209.0,4.9,13.3,302.0,399.82,332.15
2018,1,9,13,15,184.0,199.0,4.9,13.3,285.5,387.37,322.32
2018,1,9,13,30,174.0,189.0,4.9,13.3,269.0,373.63,311.52
2018,1,9,13,45,131.0,175.0,4.9,13.35,233.5,322.21,268.78
2018,1,9,14,0,88.0,161.0,4.9,13.4,198.0,247.86,206.72
2018,1,9,14,15,49.5,147.0,4.9,13.3,167.5,197.42,163.74
2018,1,9,14,30,11.0,133.0,4.9,13.2,137.0,129.63,105.42
2018,1,9,14,45,12.5,123.0,4.9,13.15,127.5,123.09,100.2
2018,1,9,15,0,14.0,113.0,4.9,13.1,118.0,116.74,95.03
2018,1,9,15,15,9.0,93.5,4.9,13.1,96.5,92.21,73.97
2018,1,9,15,30,4.0,74.0,4.9,13.1,75.0,67.6,52.65
2018,1,9,15,45,2.0,58.5,4.9,12.6,59.0,50.66,37.98
2018,1,9,16,0,0.0,43.0,4.9,12.1,43.0,33.56,23.06
2018,1,9,16,15,0.0,31.5,4.9,11.8,31.5,24.06,14.67
2018,1,9,16,30,0.0,20.0,4.9,11.5,20.0,15.24,6.69
2018,1,9,16,45,9.5,13.0,4.9,11.2,13.0,18.13,2.43
2018,1,9,17,0,19.0,6.0,4.9,10.9,6.0,19.94,0.0
2018,1,9,17,15,9.5,3.0,4.95,10.75,3.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,5.0,10.4,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,5.0,10.2,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,5.0,10.1,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,5.0,9.85,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,5.0,9.7,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,5.0,9.65,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,5.0,9.6,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,4.95,9.55,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,4.9,9.4,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,4.9,9.3,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,4.85,9.2,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,4.8,9.1,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,4.75,9.05,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,4.65,8.9,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,4.6,8.8,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,4.55,8.75,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,4.5,8.7,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,4.4,8.65,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,4.3,8.6,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,4.25,8.55,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,4.15,8.45,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,4.1,8.4,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,4.05,8.35,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,4.0,8.3,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,3.95,8.3,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,3.65,8.25,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,3.3,8.25,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.9,8.35,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.7,8.45,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.55,8.55,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,1,10,7,15,3.5,1.0,1.7,8.9,1.0,0.0,0.0
2018,1,10,7,30,7.0,2.0,1.7,9.0,2.0,0.0,0.0
2018,1,10,7,45,3.5,3.0,1.7,9.15,3.0,2.36,0.0
2018,1,10,8,0,0.0,4.0,1.7,9.3,4.0,3.02,0.0
2018,1,10,8,15,0.0,5.0,1.75,9.45,5.0,3.78,0.0
2018,1,10,8,30,0.0,6.0,1.8,9.6,6.0,4.54,0.0
2018,1,10,8,45,0.0,7.0,1.85,9.8,7.0,5.3,0.0
2018,1,10,9,0,0.0,8.0,1.9,10.0,8.0,6.06,0.0
2018,1,10,9,15,0.0,22.0,1.95,10.15,22.0,16.73,8.99
2018,1,10,9,30,0.0,36.0,2.0,10.3,36.0,27.46,18.35
2018,1,10,9,45,0.5,59.0,2.1,10.5,59.0,45.34,33.82
2018,1,10,10,0,1.0,82.0,2.2,10.7,82.0,63.57,49.45
2018,1,10,10,15,3.5,104.5,2.2,10.9,105.5,82.88,65.85
2018,1,10,10,30,6.0,127.0,2.2,11.1,129.0,103.13,82.92
2018,1,10,10,45,7.0,132.0,2.2,11.3,135.0,108.45,87.26
2018,1,10,11,0,8.0,137.0,2.2,11.5,141.0,113.95,91.76
2018,1,10,11,15,15.5,158.5,2.15,11.7,166.0,138.42,112.29
2018,1,10,11,30,23.0,180.0,2.1,11.9,191.0,164.53,134.02
2018,1,10,11,45,29.0,187.0,2.05,12.05,201.0,190.58,155.54
2018,1,10,12,0,35.0,194.0,2.0,12.2,211.0,205.66,167.95
2018,1,10,12,15,31.0,192.5,2.05,12.4,207.5,204.28,166.61
2018,1,10,12,30,27.0,191.0,2.1,12.6,204.0,186.12,151.57
2018,1,10,12,45,48.0,193.0,2.1,12.75,216.0,226.37,185.39
2018,1,10,13,0,69.0,195.0,2.1,12.9,228.0,251.66,206.71
2018,1,10,13,15,55.0,190.0,2.1,13.0,216.0,237.84,195.02
2018,1,10,13,30,41.0,185.0,2.1,13.1,204.0,223.41,182.91
2018,1,10,13,45,26.0,167.5,2.15,13.15,179.5,173.17,141.33
2018,1,10,14,0,11.0,150.0,2.2,13.2,155.0,142.32,115.35
2018,1,10,14,15,49.0,127.5,2.1,13.15,146.5,171.7,141.95
2018,1,10,14,30,87.0,105.0,2.0,13.1,138.0,203.07,169.91
2018,1,10,14,45,255.5,92.0,1.95,13.1,177.5,399.84,335.96
2018,1,10,15,0,424.0,79.0,1.9,13.1,217.0,547.13,453.42
2018,1,10,15,15,392.0,69.5,1.9,13.1,185.5,502.4,417.33
2018,1,10,15,30,360.0,60.0,1.9,13.1,154.0,469.08,390.84
2018,1,10,15,45,360.0,50.0,1.75,12.7,130.5,451.36,375.73
2018,1,10,16,0,360.0,40.0,1.6,12.3,107.0,431.82,357.66
2018,1,10,16,15,327.5,37.0,1.6,12.1,86.0,393.39,322.75
2018,1,10,16,30,295.0,34.0,1.6,11.9,65.0,353.89,280.61
2018,1,10,16,45,188.5,21.5,1.6,11.7,38.0,227.7,111.41
2018,1,10,17,0,82.0,9.0,1.6,11.5,11.0,72.85,0.0
2018,1,10,17,15,41.0,4.5,1.55,11.45,5.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.6,9.45,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,11,7,15,12.0,1.5,0.85,9.55,1.5,0.0,0.0
2018,1,11,7,30,24.0,3.0,0.9,9.8,3.0,0.0,0.0
2018,1,11,7,45,12.0,11.0,0.95,10.05,11.0,8.65,0.0
2018,1,11,8,0,0.0,19.0,1.0,10.3,19.0,14.5,4.84
2018,1,11,8,15,0.0,31.0,1.1,10.5,31.0,23.53,14.85
2018,1,11,8,30,0.0,43.0,1.2,10.7,43.0,32.4,23.26
2018,1,11,8,45,0.0,52.5,1.35,10.95,52.5,39.73,28.63
2018,1,11,9,0,0.0,62.0,1.5,11.2,62.0,47.16,35.2
2018,1,11,9,15,4.0,86.0,1.5,11.35,87.0,66.27,51.54
2018,1,11,9,30,8.0,110.0,1.5,11.5,112.0,86.59,68.77
2018,1,11,9,45,11.0,114.0,1.5,11.7,117.5,91.79,73.06
2018,1,11,10,0,14.0,118.0,1.5,11.9,123.0,97.17,77.54
2018,1,11,10,15,7.0,103.5,1.5,12.0,106.0,83.47,65.96
2018,1,11,10,30,0.0,89.0,1.5,12.1,89.0,68.81,53.46
2018,1,11,10,45,0.0,86.0,1.45,12.2,86.0,66.35,51.28
2018,1,11,11,0,0.0,83.0,1.4,12.3,83.0,63.87,49.09
2018,1,11,11,15,11.5,116.0,1.4,12.4,121.5,98.53,78.53
2018,1,11,11,30,23.0,149.0,1.4,12.5,160.0,145.28,117.71
2018,1,11,11,45,36.5,175.5,1.4,12.6,193.5,183.72,149.57
2018,1,11,12,0,50.0,202.0,1.4,12.7,227.0,225.32,183.68
2018,1,11,12,15,33.5,190.5,1.35,12.75,207.0,203.73,165.49
2018,1,11,12,30,17.0,179.0,1.3,12.8,187.0,165.53,133.78
2018,1,11,12,45,9.5,167.0,1.3,12.9,171.5,148.83,119.89
2018,1,11,13,0,2.0,155.0,1.3,13.0,156.0,131.65,105.45
2018,1,11,13,15,3.0,154.5,1.25,13.0,156.0,133.31,106.99
2018,1,11,13,30,4.0,154.0,1.2,13.0,156.0,135.28,108.76
2018,1,11,13,45,2.5,143.5,1.2,13.0,144.5,124.7,100.03
2018,1,11,14,0,1.0,133.0,1.2,13.0,133.0,114.08,91.26
2018,1,11,14,15,156.5,112.5,1.2,12.9,172.5,297.39,248.85
2018,1,11,14,30,312.0,92.0,1.2,12.8,212.0,451.23,375.09
2018,1,11,14,45,305.0,80.5,1.15,12.75,189.5,431.33,358.61
2018,1,11,15,0,298.0,69.0,1.1,12.7,167.0,409.53,341.62
