Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,22,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.65,8.75,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.45,8.2,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,4,5,45,0.0,2.0,2.5,8.6,2.0,0.0,0.0
2018,4,4,6,0,0.0,4.0,2.5,8.8,4.0,3.15,0.0
2018,4,4,6,15,0.0,14.5,2.5,9.2,14.5,11.04,0.11
2018,4,4,6,30,0.0,25.0,2.5,9.6,25.0,19.08,10.92
2018,4,4,6,45,0.0,41.5,2.55,10.0,41.5,31.47,22.53
2018,4,4,7,0,0.0,58.0,2.6,10.4,58.0,43.53,33.72
2018,4,4,7,15,1.0,77.0,2.55,10.8,77.5,57.16,46.14
2018,4,4,7,30,2.0,96.0,2.5,11.2,97.0,70.66,58.22
2018,4,4,7,45,41.0,129.5,2.4,11.55,146.0,91.29,76.43
2018,4,4,8,0,80.0,163.0,2.3,11.9,195.0,112.32,94.65
2018,4,4,8,15,218.5,176.0,2.25,12.3,280.0,116.45,97.78
2018,4,4,8,30,357.0,189.0,2.2,12.7,365.0,126.29,105.86
2018,4,4,8,45,284.5,218.0,2.15,13.1,367.0,148.79,114.54
2018,4,4,9,0,212.0,247.0,2.1,13.5,369.0,187.66,141.77
2018,4,4,9,15,178.5,273.5,2.05,13.75,381.5,218.11,166.33
2018,4,4,9,30,145.0,300.0,2.0,14.0,394.0,244.97,189.29
2018,4,4,9,45,167.5,318.5,1.95,14.3,433.0,280.28,217.02
2018,4,4,10,0,190.0,337.0,1.9,14.6,472.0,318.74,247.31
2018,4,4,10,15,210.5,350.5,1.9,14.75,506.0,355.89,276.72
2018,4,4,10,30,231.0,364.0,1.9,14.9,540.0,395.45,307.75
2018,4,4,10,45,240.5,374.5,1.9,15.0,562.5,429.02,333.96
2018,4,4,11,0,250.0,385.0,1.9,15.1,585.0,470.27,365.49
2018,4,4,11,15,310.5,375.0,1.95,15.05,628.0,523.54,406.62
2018,4,4,11,30,371.0,365.0,2.0,15.0,671.0,581.32,450.72
2018,4,4,11,45,310.5,387.5,2.05,15.0,645.5,580.76,449.67
2018,4,4,12,0,250.0,410.0,2.1,15.0,620.0,574.61,444.52
2018,4,4,12,15,230.5,408.0,2.1,14.75,601.5,559.71,434.3
2018,4,4,12,30,211.0,406.0,2.1,14.5,583.0,556.04,432.08
2018,4,4,12,45,184.5,399.5,2.1,14.25,553.5,539.39,420.02
2018,4,4,13,0,158.0,393.0,2.1,14.0,524.0,519.98,405.86
2018,4,4,13,15,152.5,385.0,2.0,13.8,509.5,516.6,403.74
2018,4,4,13,30,147.0,377.0,1.9,13.6,495.0,511.93,400.58
2018,4,4,13,45,152.5,368.5,1.85,13.4,487.5,516.44,404.84
2018,4,4,14,0,158.0,360.0,1.8,13.2,480.0,520.15,408.51
2018,4,4,14,15,181.0,349.0,1.7,13.2,481.5,537.96,422.8
2018,4,4,14,30,204.0,338.0,1.6,13.2,483.0,554.98,436.37
2018,4,4,14,45,217.0,318.5,1.55,13.25,466.0,551.27,434.69
2018,4,4,15,0,230.0,299.0,1.5,13.3,449.0,546.08,432.17
2018,4,4,15,15,220.5,278.5,1.5,13.3,414.5,515.79,410.67
2018,4,4,15,30,211.0,258.0,1.5,13.3,380.0,484.43,388.32
2018,4,4,15,45,145.0,230.5,1.5,13.15,311.0,389.37,315.04
2018,4,4,16,0,79.0,203.0,1.5,13.0,242.0,274.74,224.15
2018,4,4,16,15,71.0,174.5,1.5,12.7,207.0,236.44,194.49
2018,4,4,16,30,63.0,146.0,1.5,12.4,172.0,197.96,163.68
2018,4,4,16,45,114.0,135.5,1.5,12.15,174.5,249.52,208.56
2018,4,4,17,0,165.0,125.0,1.5,11.9,177.0,279.23,234.6
2018,4,4,17,15,116.5,103.0,1.5,11.6,136.5,212.26,177.92
2018,4,4,17,30,68.0,81.0,1.5,11.3,96.0,148.54,122.94
2018,4,4,17,45,50.0,61.0,1.5,11.0,70.5,99.79,80.45
2018,4,4,18,0,32.0,41.0,1.5,10.7,45.0,65.17,49.21
2018,4,4,18,15,22.5,25.0,1.5,10.6,27.0,40.64,19.74
2018,4,4,18,30,13.0,9.0,1.5,10.5,9.0,13.82,0.0
2018,4,4,18,45,6.5,4.5,1.45,10.35,4.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,4,5,5,45,4.0,4.0,0.9,8.95,4.0,0.0,0.0
2018,4,5,6,0,8.0,8.0,0.9,9.1,8.0,6.29,0.0
2018,4,5,6,15,4.5,23.5,0.85,9.35,23.5,17.58,5.37
2018,4,5,6,30,1.0,39.0,0.8,9.6,39.0,28.9,19.63
2018,4,5,6,45,11.0,58.5,0.75,9.85,61.0,42.87,32.84
2018,4,5,7,0,21.0,78.0,0.7,10.1,83.0,56.13,45.17
2018,4,5,7,15,13.0,54.0,0.75,10.5,57.5,41.48,32.09
2018,4,5,7,30,5.0,30.0,0.8,10.9,32.0,22.93,15.26
2018,4,5,7,45,2.5,36.0,0.85,11.35,37.0,27.52,19.35
2018,4,5,8,0,0.0,42.0,0.9,11.8,42.0,32.1,23.37
2018,4,5,8,15,0.0,39.5,0.9,12.1,39.5,30.2,21.54
2018,4,5,8,30,0.0,37.0,0.9,12.4,37.0,28.3,19.73
2018,4,5,8,45,0.0,76.5,0.9,12.7,76.5,58.8,44.43
2018,4,5,9,0,0.0,116.0,0.9,13.0,116.0,88.19,68.76
2018,4,5,9,15,3.5,152.5,0.9,13.1,155.0,115.35,90.73
2018,4,5,9,30,7.0,189.0,0.9,13.2,194.0,143.21,113.0
2018,4,5,9,45,4.0,159.0,0.9,13.25,162.0,122.11,95.64
2018,4,5,10,0,1.0,129.0,0.9,13.3,130.0,99.41,77.04
2018,4,5,10,15,0.5,116.0,0.9,13.25,116.5,89.62,68.96
2018,4,5,10,30,0.0,103.0,0.9,13.2,103.0,79.58,60.64
2018,4,5,10,45,19.0,187.5,0.9,13.15,203.0,158.02,124.49
2018,4,5,11,0,38.0,272.0,0.9,13.1,303.0,239.15,188.66
2018,4,5,11,15,38.5,285.5,0.95,12.9,317.0,255.28,201.08
2018,4,5,11,30,39.0,299.0,1.0,12.7,331.0,271.77,214.08
2018,4,5,11,45,23.5,248.5,1.0,12.5,268.0,222.26,175.21
2018,4,5,12,0,8.0,198.0,1.0,12.3,205.0,162.08,127.36
2018,4,5,12,15,7.0,187.0,0.95,12.05,193.0,153.14,120.47
2018,4,5,12,30,6.0,176.0,0.9,11.8,181.0,143.96,113.19
2018,4,5,12,45,3.0,147.5,0.9,11.55,150.0,118.54,92.65
2018,4,5,13,0,0.0,119.0,0.9,11.3,119.0,92.92,71.76
2018,4,5,13,15,0.0,109.0,0.85,11.25,109.0,84.9,65.27
2018,4,5,13,30,0.0,99.0,0.8,11.2,99.0,76.86,58.71
2018,4,5,13,45,0.0,107.5,0.75,11.1,107.5,83.67,64.46
2018,4,5,14,0,0.0,116.0,0.7,11.0,116.0,90.58,70.26
2018,4,5,14,15,0.0,119.0,0.7,10.95,119.0,93.07,72.43
2018,4,5,14,30,0.0,122.0,0.7,10.9,122.0,95.63,74.69
2018,4,5,14,45,0.0,109.5,0.7,10.9,109.5,85.3,66.26
2018,4,5,15,0,0.0,97.0,0.7,10.9,97.0,74.98,57.83
2018,4,5,15,15,0.0,95.0,0.7,10.9,95.0,73.35,56.63
2018,4,5,15,30,0.0,93.0,0.7,10.9,93.0,71.75,55.45
2018,4,5,15,45,0.0,98.0,0.8,10.75,98.0,76.16,59.4
2018,4,5,16,0,0.0,103.0,0.9,10.6,103.0,80.95,63.69
2018,4,5,16,15,0.0,96.5,1.0,10.5,96.5,75.84,59.59
2018,4,5,16,30,0.0,90.0,1.1,10.4,90.0,70.83,55.55
2018,4,5,16,45,0.0,82.0,1.2,10.3,82.0,64.56,50.36
2018,4,5,17,0,0.0,74.0,1.3,10.2,74.0,58.43,45.2
2018,4,5,17,15,0.0,54.5,1.4,10.1,54.5,41.74,30.75
2018,4,5,17,30,0.0,35.0,1.5,10.0,35.0,26.7,17.6
2018,4,5,17,45,0.0,27.0,1.6,9.9,27.0,20.57,12.09
2018,4,5,18,0,0.0,19.0,1.7,9.8,19.0,14.45,6.5
2018,4,5,18,15,0.5,11.5,1.75,9.75,11.5,9.02,0.32
2018,4,5,18,30,1.0,4.0,1.8,9.7,4.0,3.66,0.0
2018,4,5,18,45,0.5,2.0,1.85,9.65,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,2.55,9.45,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,2.9,9.65,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,2.95,9.75,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,2.95,9.85,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,2.85,9.9,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,2.75,9.95,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,2.7,10.05,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,2.8,10.15,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,3.15,10.4,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,6,5,45,1.0,3.0,3.2,10.55,3.0,0.0,0.0
2018,4,6,6,0,2.0,6.0,3.2,10.6,6.0,4.72,0.0
2018,4,6,6,15,1.0,15.5,3.2,10.75,15.5,11.81,2.54
2018,4,6,6,30,0.0,25.0,3.2,10.9,25.0,19.07,11.0
2018,4,6,6,45,0.0,37.5,3.25,11.0,37.5,28.67,20.01
2018,4,6,7,0,0.0,50.0,3.3,11.1,50.0,38.19,28.86
2018,4,6,7,15,0.0,35.0,3.25,11.25,35.0,26.7,18.58
2018,4,6,7,30,0.0,20.0,3.2,11.4,20.0,15.22,8.17
2018,4,6,7,45,0.0,18.5,3.15,11.55,18.5,14.08,7.11
2018,4,6,8,0,0.0,17.0,3.1,11.7,17.0,12.95,6.05
2018,4,6,8,15,0.0,20.5,3.1,11.8,20.5,15.64,8.43
2018,4,6,8,30,0.0,24.0,3.1,11.9,24.0,18.33,10.79
2018,4,6,8,45,0.0,28.0,3.1,12.05,28.0,21.42,12.68
2018,4,6,9,0,0.0,32.0,3.1,12.2,32.0,24.51,15.25
2018,4,6,9,15,0.0,39.0,3.1,12.3,39.0,29.92,19.77
2018,4,6,9,30,0.0,46.0,3.1,12.4,46.0,35.34,24.27
2018,4,6,9,45,0.0,51.0,3.1,12.5,51.0,39.23,27.47
2018,4,6,10,0,0.0,56.0,3.1,12.6,56.0,43.12,30.66
2018,4,6,10,15,0.0,66.5,3.1,12.7,66.5,51.29,37.4
2018,4,6,10,30,0.0,77.0,3.1,12.8,77.0,59.47,44.13
2018,4,6,10,45,0.0,65.0,3.15,12.9,65.0,50.2,36.33
2018,4,6,11,0,0.0,53.0,3.2,13.0,53.0,40.92,28.56
2018,4,6,11,15,0.0,65.5,3.2,13.05,65.5,50.64,36.61
2018,4,6,11,30,0.0,78.0,3.2,13.1,78.0,60.38,44.64
2018,4,6,11,45,0.0,86.5,3.2,13.2,86.5,67.02,50.08
2018,4,6,12,0,0.0,95.0,3.2,13.3,95.0,73.71,55.55
2018,4,6,12,15,0.5,105.5,3.15,13.3,106.0,82.44,62.74
2018,4,6,12,30,1.0,116.0,3.1,13.3,117.0,91.28,70.02
2018,4,6,12,45,0.5,115.0,3.0,13.3,115.5,90.12,69.06
2018,4,6,13,0,0.0,114.0,2.9,13.3,114.0,88.91,68.07
2018,4,6,13,15,0.5,117.0,2.8,13.2,117.5,91.83,70.57
2018,4,6,13,30,1.0,120.0,2.7,13.1,121.0,94.78,73.1
2018,4,6,13,45,0.5,114.5,2.6,13.05,115.0,89.85,69.11
2018,4,6,14,0,0.0,109.0,2.5,13.0,109.0,84.87,65.09
2018,4,6,14,15,0.0,117.5,2.4,12.95,117.5,91.83,70.96
2018,4,6,14,30,0.0,126.0,2.3,12.9,126.0,98.95,76.97
2018,4,6,14,45,14.0,174.5,2.25,12.8,183.5,155.18,124.05
2018,4,6,15,0,28.0,223.0,2.2,12.7,241.0,234.32,188.99
2018,4,6,15,15,24.5,211.5,2.2,12.7,226.5,221.11,178.42
2018,4,6,15,30,21.0,200.0,2.2,12.7,212.0,189.54,153.15
2018,4,6,15,45,13.5,176.0,2.2,12.6,183.5,160.74,129.78
2018,4,6,16,0,6.0,152.0,2.2,12.5,155.0,132.11,106.24
2018,4,6,16,15,6.0,136.0,2.2,12.4,139.0,118.43,95.24
2018,4,6,16,30,6.0,120.0,2.2,12.3,123.0,104.7,84.05
2018,4,6,16,45,22.5,110.5,2.2,12.25,118.5,122.69,100.25
2018,4,6,17,0,39.0,101.0,2.2,12.2,114.0,128.12,105.62
2018,4,6,17,15,19.5,64.0,2.25,12.1,70.5,71.75,56.94
2018,4,6,17,30,0.0,27.0,2.3,12.0,27.0,20.56,12.12
2018,4,6,17,45,0.0,21.0,2.3,11.95,21.0,15.97,8.03
2018,4,6,18,0,0.0,15.0,2.3,11.9,15.0,11.39,3.87
2018,4,6,18,15,0.0,9.5,2.3,11.85,9.5,7.2,0.0
2018,4,6,18,30,0.0,4.0,2.3,11.8,4.0,3.15,0.0
2018,4,6,18,45,0.0,2.0,2.3,11.8,2.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,7,5,45,0.0,2.0,1.95,10.9,2.0,0.0,0.0
2018,4,7,6,0,0.0,4.0,2.0,10.9,4.0,3.15,0.0
2018,4,7,6,15,0.0,11.5,2.1,11.0,11.5,8.73,0.84
2018,4,7,6,30,0.0,19.0,2.2,11.1,19.0,14.45,7.03
2018,4,7,6,45,0.0,32.0,2.25,11.2,32.0,24.42,16.25
2018,4,7,7,0,0.0,45.0,2.3,11.3,45.0,34.42,25.48
2018,4,7,7,15,0.0,47.0,2.4,11.5,47.0,35.93,26.93
2018,4,7,7,30,0.0,49.0,2.5,11.7,49.0,37.47,28.29
2018,4,7,7,45,0.0,51.5,2.6,11.85,51.5,39.4,29.94
2018,4,7,8,0,0.0,54.0,2.7,12.0,54.0,41.34,31.56
2018,4,7,8,15,0.0,72.5,2.75,12.2,72.5,55.66,44.18
2018,4,7,8,30,0.0,91.0,2.8,12.4,91.0,69.74,56.43
2018,4,7,8,45,0.5,103.0,2.85,12.55,103.5,78.6,61.03
2018,4,7,9,0,1.0,115.0,2.9,12.7,116.0,87.64,68.33
2018,4,7,9,15,2.5,137.0,2.9,12.8,139.0,104.22,81.82
2018,4,7,9,30,4.0,159.0,2.9,12.9,162.0,121.19,95.53
2018,4,7,9,45,20.0,202.5,2.85,13.05,217.0,158.55,125.38
2018,4,7,10,0,36.0,246.0,2.8,13.2,272.0,197.95,156.75
2018,4,7,10,15,43.0,280.5,2.8,13.25,313.0,231.3,183.34
2018,4,7,10,30,50.0,315.0,2.8,13.3,354.0,266.56,211.26
2018,4,7,10,45,31.5,274.0,2.8,13.35,299.0,231.8,183.62
2018,4,7,11,0,13.0,233.0,2.8,13.4,244.0,188.35,148.77
2018,4,7,11,15,28.5,284.0,2.75,13.45,308.0,247.16,195.87
2018,4,7,11,30,44.0,335.0,2.7,13.5,372.0,304.82,241.19
2018,4,7,11,45,46.5,347.0,2.65,13.55,386.5,322.81,254.98
2018,4,7,12,0,49.0,359.0,2.6,13.6,401.0,341.28,269.22
2018,4,7,12,15,47.0,356.5,2.55,13.65,396.5,343.4,270.73
2018,4,7,12,30,45.0,354.0,2.5,13.7,392.0,345.03,271.93
2018,4,7,12,45,39.5,341.0,2.5,13.7,374.0,333.22,262.82
2018,4,7,13,0,34.0,328.0,2.5,13.7,356.0,320.45,252.99
2018,4,7,13,15,56.0,351.5,2.55,13.65,397.0,368.43,291.23
2018,4,7,13,30,78.0,375.0,2.6,13.6,438.0,418.54,330.56
2018,4,7,13,45,81.0,363.0,2.65,13.55,427.0,414.93,328.32
2018,4,7,14,0,84.0,351.0,2.7,13.5,416.0,410.8,325.99
2018,4,7,14,15,192.5,308.0,2.75,13.4,449.0,502.8,401.21
2018,4,7,14,30,301.0,265.0,2.8,13.3,482.0,594.13,474.18
2018,4,7,14,45,285.0,268.0,2.85,13.2,465.0,584.77,467.28
2018,4,7,15,0,269.0,271.0,2.9,13.1,448.0,574.43,460.31
2018,4,7,15,15,197.5,261.5,2.9,13.1,387.0,470.25,380.16
2018,4,7,15,30,126.0,252.0,2.9,13.1,326.0,391.29,317.68
2018,4,7,15,45,172.5,233.0,2.95,12.75,325.5,415.84,340.58
2018,4,7,16,0,219.0,214.0,3.0,12.4,325.0,437.57,360.84
2018,4,7,16,15,288.5,183.0,2.95,12.2,313.5,482.93,399.85
2018,4,7,16,30,358.0,152.0,2.9,12.0,302.0,500.44,416.93
2018,4,7,16,45,378.0,128.0,2.85,11.75,268.0,499.39,417.52
2018,4,7,17,0,398.0,104.0,2.8,11.5,234.0,473.55,398.41
2018,4,7,17,15,362.5,90.5,2.75,11.2,193.0,414.93,350.66
2018,4,7,17,30,327.0,77.0,2.7,10.9,152.0,358.24,302.77
2018,4,7,17,45,253.5,64.0,2.6,10.65,113.0,279.28,233.88
2018,4,7,18,0,180.0,51.0,2.5,10.4,74.0,195.12,159.03
2018,4,7,18,15,103.0,32.0,2.4,10.25,44.0,118.39,79.98
2018,4,7,18,30,26.0,13.0,2.3,10.1,14.0,23.52,0.0
2018,4,7,18,45,13.0,6.5,2.25,10.0,7.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.55,8.15,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.0,7.85,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.05,7.55,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.1,7.45,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.1,7.65,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,4,8,5,45,3.0,6.0,2.15,8.15,6.0,0.0,0.0
2018,4,8,6,0,6.0,12.0,2.2,8.4,12.0,9.44,0.0
2018,4,8,6,15,34.5,30.0,2.2,8.7,34.0,22.34,11.89
2018,4,8,6,30,63.0,48.0,2.2,9.0,56.0,35.2,25.51
2018,4,8,6,45,110.0,67.5,2.25,9.35,90.0,49.0,38.52
2018,4,8,7,0,157.0,87.0,2.3,9.7,124.0,61.89,50.48
2018,4,8,7,15,278.5,99.0,2.3,9.95,183.5,71.29,59.06
2018,4,8,7,30,400.0,111.0,2.3,10.2,243.0,79.18,66.06
2018,4,8,7,45,532.0,109.0,2.35,10.4,316.0,79.47,66.12
2018,4,8,8,0,664.0,107.0,2.4,10.6,389.0,81.32,67.51
2018,4,8,8,15,699.0,111.5,2.35,10.95,440.5,83.8,69.38
2018,4,8,8,30,734.0,116.0,2.3,11.3,492.0,86.26,71.22
2018,4,8,8,45,709.5,133.0,2.3,11.6,524.0,114.51,78.65
2018,4,8,9,0,685.0,150.0,2.3,11.9,556.0,175.11,112.94
2018,4,8,9,15,587.5,193.5,2.35,12.2,559.0,235.85,163.73
2018,4,8,9,30,490.0,237.0,2.4,12.5,562.0,285.26,209.47
2018,4,8,9,45,629.0,199.0,2.4,12.8,640.0,342.17,253.94
2018,4,8,10,0,768.0,161.0,2.4,13.1,718.0,411.08,309.84
2018,4,8,10,15,829.0,142.5,2.4,13.35,766.5,476.93,365.19
2018,4,8,10,30,890.0,124.0,2.4,13.6,815.0,543.2,420.0
2018,4,8,10,45,895.5,125.5,2.45,13.85,838.0,600.42,466.95
2018,4,8,11,0,901.0,127.0,2.5,14.1,861.0,656.16,511.34
2018,4,8,11,15,904.0,128.0,2.55,14.25,876.5,708.17,551.89
2018,4,8,11,30,907.0,129.0,2.6,14.4,892.0,757.99,589.79
2018,4,8,11,45,908.0,130.5,2.6,14.6,900.0,804.35,623.87
2018,4,8,12,0,909.0,132.0,2.6,14.8,908.0,847.97,654.01
2018,4,8,12,15,910.5,130.5,2.65,14.9,908.0,886.46,680.51
2018,4,8,12,30,912.0,129.0,2.7,15.0,908.0,921.77,704.77
2018,4,8,12,45,912.0,127.5,2.75,15.15,900.0,952.4,725.65
2018,4,8,13,0,912.0,126.0,2.8,15.3,892.0,979.45,744.15
2018,4,8,13,15,907.0,125.5,2.9,15.3,875.5,999.03,758.56
2018,4,8,13,30,902.0,125.0,3.0,15.3,859.0,1014.64,770.48
2018,4,8,13,45,894.0,124.0,3.05,15.35,834.5,1022.8,776.96
2018,4,8,14,0,886.0,123.0,3.1,15.4,810.0,1026.86,780.9
2018,4,8,14,15,874.5,122.5,3.2,15.3,778.5,1038.5,791.07
2018,4,8,14,30,863.0,122.0,3.3,15.2,747.0,1031.46,788.66
2018,4,8,14,45,847.0,121.0,3.35,15.15,709.0,1015.33,779.75
2018,4,8,15,0,831.0,120.0,3.4,15.1,671.0,995.35,768.34
2018,4,8,15,15,814.0,116.5,3.4,15.1,627.5,967.95,751.29
2018,4,8,15,30,797.0,113.0,3.4,15.1,584.0,937.15,731.87
2018,4,8,15,45,769.5,111.0,3.6,14.65,536.0,901.63,711.47
2018,4,8,16,0,742.0,109.0,3.8,14.2,488.0,857.4,684.18
2018,4,8,16,15,704.0,106.0,3.8,13.85,436.5,800.44,645.51
2018,4,8,16,30,666.0,103.0,3.8,13.5,385.0,742.44,605.17
2018,4,8,16,45,617.5,98.0,3.8,13.15,332.5,672.69,554.59
2018,4,8,17,0,569.0,93.0,3.8,12.8,280.0,603.52,502.77
2018,4,8,17,15,503.5,84.0,3.75,12.35,228.5,518.38,435.71
2018,4,8,17,30,438.0,75.0,3.7,11.9,177.0,433.91,365.86
2018,4,8,17,45,343.5,63.0,3.65,11.45,130.5,336.95,282.56
2018,4,8,18,0,249.0,51.0,3.6,11.0,84.0,249.11,204.08
2018,4,8,18,15,149.0,33.5,3.5,10.75,51.0,158.72,112.04
2018,4,8,18,30,49.0,16.0,3.4,10.5,18.0,37.54,0.0
2018,4,8,18,45,24.5,8.0,3.3,10.2,9.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,3.15,9.8,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,3.05,9.55,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,2.95,9.35,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,2.9,9.05,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,2.85,8.95,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,2.75,8.9,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,2.25,8.95,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,9,5,45,3.0,7.0,1.1,10.65,7.0,0.0,0.0
2018,4,9,6,0,6.0,14.0,1.0,10.9,14.0,11.02,0.0
2018,4,9,6,15,21.0,31.5,0.85,11.5,34.0,23.38,13.16
2018,4,9,6,30,36.0,49.0,0.7,12.1,54.0,35.94,25.97
2018,4,9,6,45,63.0,70.0,0.55,12.65,83.0,50.28,39.25
2018,4,9,7,0,90.0,91.0,0.4,13.2,112.0,64.5,52.15
2018,4,9,7,15,180.0,108.0,0.45,13.5,164.0,75.65,62.08
2018,4,9,7,30,270.0,125.0,0.5,13.8,216.0,87.53,72.39
2018,4,9,7,45,310.0,140.5,0.5,14.05,261.0,97.66,80.97
2018,4,9,8,0,350.0,156.0,0.5,14.3,306.0,107.56,89.2
2018,4,9,8,15,341.0,180.5,0.55,14.7,341.0,121.3,100.56
2018,4,9,8,30,332.0,205.0,0.6,15.1,376.0,134.37,111.17
2018,4,9,8,45,265.5,236.0,0.65,15.55,381.0,158.46,120.36
2018,4,9,9,0,199.0,267.0,0.7,16.0,386.0,198.02,147.97
2018,4,9,9,15,306.0,260.0,0.75,16.4,457.5,229.62,166.83
2018,4,9,9,30,413.0,253.0,0.8,16.8,529.0,276.76,200.36
2018,4,9,9,45,631.0,194.5,0.8,17.2,642.0,339.47,244.7
2018,4,9,10,0,849.0,136.0,0.8,17.6,755.0,424.79,308.84
2018,4,9,10,15,860.0,137.0,0.75,17.85,786.0,485.89,358.63
2018,4,9,10,30,871.0,138.0,0.7,18.1,817.0,546.74,406.5
2018,4,9,10,45,875.5,140.0,0.65,18.35,839.5,604.31,450.12
2018,4,9,11,0,880.0,142.0,0.6,18.6,862.0,660.4,490.87
2018,4,9,11,15,868.0,150.5,0.5,18.7,872.0,709.54,524.68
2018,4,9,11,30,856.0,159.0,0.4,18.8,882.0,755.27,554.77
2018,4,9,11,45,841.5,168.5,0.3,18.95,884.5,796.49,580.56
2018,4,9,12,0,827.0,178.0,0.2,19.1,887.0,833.88,603.05
2018,4,9,12,15,677.0,251.0,0.25,19.2,831.5,819.69,591.76
2018,4,9,12,30,527.0,324.0,0.3,19.3,776.0,782.73,566.17
2018,4,9,12,45,566.5,305.0,0.35,19.4,786.5,825.01,596.24
2018,4,9,13,0,606.0,286.0,0.4,19.5,797.0,866.1,624.2
2018,4,9,13,15,533.0,306.0,0.5,19.5,749.5,836.68,605.78
2018,4,9,13,30,460.0,326.0,0.6,19.5,702.0,801.58,584.24
2018,4,9,13,45,436.5,322.5,0.65,19.5,671.0,787.87,576.95
2018,4,9,14,0,413.0,319.0,0.7,19.5,640.0,771.03,567.23
2018,4,9,14,15,454.5,291.0,0.8,19.3,632.0,792.31,585.82
2018,4,9,14,30,496.0,263.0,0.9,19.1,624.0,810.48,602.02
2018,4,9,14,45,497.0,249.0,0.95,18.95,595.0,799.28,596.91
2018,4,9,15,0,498.0,235.0,1.0,18.8,566.0,785.25,590.26
2018,4,9,15,15,432.0,237.0,1.0,18.8,511.0,719.42,545.54
2018,4,9,15,30,366.0,239.0,1.0,18.8,456.0,631.02,484.94
2018,4,9,15,45,339.0,222.0,1.25,18.15,410.5,582.28,455.16
2018,4,9,16,0,312.0,205.0,1.5,17.5,365.0,532.96,422.91
2018,4,9,16,15,313.5,182.5,1.6,16.95,329.5,502.52,403.44
2018,4,9,16,30,315.0,160.0,1.7,16.4,294.0,470.33,381.84
2018,4,9,16,45,342.0,134.5,1.85,15.85,263.0,453.96,372.56
2018,4,9,17,0,369.0,109.0,2.0,15.3,232.0,453.87,374.76
2018,4,9,17,15,351.5,92.5,2.0,14.75,193.0,406.57,337.67
2018,4,9,17,30,334.0,76.0,2.0,14.2,154.0,359.47,299.26
2018,4,9,17,45,283.0,60.5,2.0,13.65,115.0,291.91,241.76
2018,4,9,18,0,232.0,45.0,2.0,13.1,76.0,228.81,185.64
2018,4,9,18,15,146.5,30.5,1.85,12.85,47.0,152.77,109.19
2018,4,9,18,30,61.0,16.0,1.7,12.6,18.0,43.51,0.0
2018,4,9,18,45,30.5,8.0,1.6,12.35,9.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,10,5,45,0.0,1.5,0.7,10.45,1.5,1.18,0.0
2018,4,10,6,0,0.0,3.0,0.7,10.6,3.0,2.27,0.0
2018,4,10,6,15,0.0,4.5,0.7,10.75,4.5,3.4,0.0
2018,4,10,6,30,0.0,6.0,0.7,10.9,6.0,4.54,0.0
2018,4,10,6,45,0.0,7.5,0.75,11.05,7.5,5.68,0.0
2018,4,10,7,0,0.0,9.0,0.8,11.2,9.0,6.82,0.56
2018,4,10,7,15,0.0,11.5,0.85,11.3,11.5,8.73,2.31
2018,4,10,7,30,0.0,14.0,0.9,11.4,14.0,10.64,4.05
2018,4,10,7,45,0.0,16.5,0.95,11.45,16.5,12.56,5.76
2018,4,10,8,0,0.0,19.0,1.0,11.5,19.0,14.48,7.46
2018,4,10,8,15,0.0,22.5,1.05,11.65,22.5,17.17,9.84
2018,4,10,8,30,0.0,26.0,1.1,11.8,26.0,19.87,12.2
2018,4,10,8,45,0.0,30.5,1.15,11.9,30.5,23.34,14.35
2018,4,10,9,0,0.0,35.0,1.2,12.0,35.0,26.82,17.24
2018,4,10,9,15,0.0,39.0,1.25,12.1,39.0,29.93,19.8
2018,4,10,9,30,0.0,43.0,1.3,12.2,43.0,33.04,22.36
2018,4,10,9,45,1.5,88.5,1.3,12.3,89.5,68.76,52.17
2018,4,10,10,0,3.0,134.0,1.3,12.4,136.0,103.93,81.05
2018,4,10,10,15,3.5,153.0,1.35,12.45,155.5,118.94,93.15
2018,4,10,10,30,4.0,172.0,1.4,12.5,175.0,134.21,105.42
2018,4,10,10,45,6.0,184.5,1.45,12.6,189.5,145.59,114.49
2018,4,10,11,0,8.0,197.0,1.5,12.7,204.0,157.34,123.86
2018,4,10,11,15,10.0,218.5,1.55,12.7,227.0,176.5,139.2
2018,4,10,11,30,12.0,240.0,1.6,12.7,250.0,196.19,154.88
2018,4,10,11,45,17.0,271.5,1.65,12.7,286.0,226.75,179.17
2018,4,10,12,0,22.0,303.0,1.7,12.7,322.0,258.43,204.15
2018,4,10,12,15,23.0,313.0,1.8,12.75,333.0,269.94,213.16
2018,4,10,12,30,24.0,323.0,1.9,12.8,344.0,281.68,222.44
2018,4,10,12,45,34.0,344.5,1.95,12.8,373.5,330.39,260.69
2018,4,10,13,0,44.0,366.0,2.0,12.8,403.0,364.67,287.39
2018,4,10,13,15,48.5,366.0,2.1,12.85,406.0,374.03,294.94
2018,4,10,13,30,53.0,366.0,2.2,12.9,409.0,383.47,302.73
2018,4,10,13,45,74.5,362.0,2.3,12.95,421.0,405.58,320.99
2018,4,10,14,0,96.0,358.0,2.4,13.0,433.0,428.03,339.48
2018,4,10,14,15,66.0,324.0,2.5,13.1,374.5,367.23,292.26
2018,4,10,14,30,36.0,290.0,2.6,13.2,316.0,305.28,243.58
2018,4,10,14,45,182.0,273.5,2.7,13.25,396.0,460.73,371.09
2018,4,10,15,0,328.0,257.0,2.8,13.3,476.0,614.28,492.0
2018,4,10,15,15,448.0,216.0,2.8,13.3,495.0,711.45,567.48
2018,4,10,15,30,568.0,175.0,2.8,13.3,514.0,777.7,619.83
2018,4,10,15,45,688.5,134.5,2.95,13.1,513.0,848.93,674.39
2018,4,10,16,0,809.0,94.0,3.1,12.9,512.0,892.23,708.68
2018,4,10,16,15,789.5,89.0,3.1,12.65,463.0,847.78,678.92
2018,4,10,16,30,770.0,84.0,3.1,12.4,414.0,801.05,647.61
2018,4,10,16,45,730.0,80.0,3.1,12.15,360.5,742.14,606.27
2018,4,10,17,0,690.0,76.0,3.1,11.9,307.0,677.9,559.48
2018,4,10,17,15,630.5,70.0,3.0,11.45,253.5,596.86,497.62
2018,4,10,17,30,571.0,64.0,2.9,11.0,200.0,518.41,434.8
2018,4,10,17,45,477.0,55.5,2.8,10.6,150.0,417.42,349.36
2018,4,10,18,0,383.0,47.0,2.7,10.2,100.0,323.23,266.12
2018,4,10,18,15,247.5,33.5,2.65,9.9,62.0,213.83,159.3
2018,4,10,18,30,112.0,20.0,2.6,9.6,24.0,72.27,0.0
2018,4,10,18,45,56.0,10.0,2.5,9.35,12.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.35,8.9,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.1,8.15,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,2.05,8.25,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,2.0,8.35,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.1,8.65,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.35,8.75,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,11,5,45,0.0,1.5,2.4,9.15,1.5,1.18,0.0
2018,4,11,6,0,0.0,3.0,2.4,9.2,3.0,2.27,0.0
2018,4,11,6,15,3.0,10.0,2.35,9.4,10.5,7.84,0.95
2018,4,11,6,30,6.0,17.0,2.3,9.6,18.0,13.38,6.29
2018,4,11,6,45,6.5,25.5,2.3,9.75,27.0,20.11,12.57
2018,4,11,7,0,7.0,34.0,2.3,9.9,36.0,26.0,18.05
2018,4,11,7,15,90.0,82.5,2.2,10.0,113.5,60.67,49.52
2018,4,11,7,30,173.0,131.0,2.1,10.1,191.0,91.8,77.37
2018,4,11,7,45,136.0,153.5,2.0,10.15,205.0,105.07,88.91
2018,4,11,8,0,99.0,176.0,1.9,10.2,219.0,121.0,102.64
2018,4,11,8,15,63.0,146.0,1.9,10.25,174.5,104.52,87.75
2018,4,11,8,30,27.0,116.0,1.9,10.3,130.0,85.4,70.62
2018,4,11,8,45,25.0,165.0,1.9,10.3,179.0,117.88,94.0
2018,4,11,9,0,23.0,214.0,1.9,10.3,228.0,157.58,126.12
2018,4,11,9,15,25.0,233.0,2.0,10.35,249.0,174.43,139.35
2018,4,11,9,30,27.0,252.0,2.1,10.4,270.0,188.05,150.15
2018,4,11,9,45,60.5,294.0,2.25,10.4,337.5,232.0,184.7
2018,4,11,10,0,94.0,336.0,2.4,10.4,405.0,281.49,223.84
2018,4,11,10,15,77.5,341.0,2.45,10.35,399.5,288.97,230.36
2018,4,11,10,30,61.0,346.0,2.5,10.3,394.0,294.14,234.85
2018,4,11,10,45,131.5,372.5,2.6,10.25,480.0,365.72,291.75
2018,4,11,11,0,202.0,399.0,2.7,10.2,566.0,442.58,352.27
2018,4,11,11,15,208.0,409.5,2.8,10.2,584.0,472.71,375.88
2018,4,11,11,30,214.0,420.0,2.9,10.2,602.0,503.16,399.77
2018,4,11,11,45,284.5,400.0,2.95,10.2,644.5,567.37,450.25
2018,4,11,12,0,355.0,380.0,3.0,10.2,687.0,626.07,496.16
2018,4,11,12,15,349.0,386.0,3.1,10.2,687.5,648.22,513.01
2018,4,11,12,30,343.0,392.0,3.2,10.2,688.0,668.68,528.73
2018,4,11,12,45,197.5,356.0,3.3,10.2,526.0,505.23,403.79
2018,4,11,13,0,52.0,320.0,3.4,10.2,364.0,328.01,263.07
2018,4,11,13,15,28.5,244.0,3.45,10.2,268.0,238.69,192.04
2018,4,11,13,30,5.0,168.0,3.5,10.2,172.0,138.03,109.6
2018,4,11,13,45,7.5,190.5,3.6,10.15,196.5,159.81,127.91
2018,4,11,14,0,10.0,213.0,3.7,10.1,221.0,182.31,146.62
2018,4,11,14,15,8.5,200.5,3.75,10.1,207.0,170.66,137.21
2018,4,11,14,30,7.0,188.0,3.8,10.1,193.0,158.89,127.73
2018,4,11,14,45,4.5,163.5,3.85,10.1,166.5,135.54,108.56
2018,4,11,15,0,2.0,139.0,3.9,10.1,140.0,112.24,89.31
2018,4,11,15,15,5.0,154.0,3.9,10.1,157.0,128.79,103.55
2018,4,11,15,30,8.0,169.0,3.9,10.1,174.0,146.21,118.52
2018,4,11,15,45,5.0,150.5,4.1,10.0,153.5,127.36,102.97
2018,4,11,16,0,2.0,132.0,4.3,9.9,133.0,108.58,87.36
2018,4,11,16,15,79.5,143.5,4.35,9.75,178.0,222.48,187.14
2018,4,11,16,30,157.0,155.0,4.4,9.6,223.0,304.56,258.7
2018,4,11,16,45,167.5,138.0,4.5,9.45,202.0,291.52,248.84
2018,4,11,17,0,178.0,121.0,4.6,9.3,181.0,294.53,252.11
2018,4,11,17,15,154.5,97.0,4.6,9.15,143.0,242.27,207.53
2018,4,11,17,30,131.0,73.0,4.6,9.0,105.0,190.7,162.61
2018,4,11,17,45,145.5,61.0,4.6,8.8,88.5,182.6,154.5
2018,4,11,18,0,160.0,49.0,4.6,8.6,72.0,173.6,143.87
2018,4,11,18,15,100.5,33.0,4.55,8.5,45.5,115.65,86.25
2018,4,11,18,30,41.0,17.0,4.5,8.4,19.0,33.98,0.0
2018,4,11,18,45,20.5,8.5,4.45,8.25,9.5,6.69,0.0
2018,4,11,19,0,0.0,0.0,4.4,8.1,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.2,7.9,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.15,7.85,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,4.1,7.8,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,4.1,7.65,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,4.05,7.4,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,4.0,7.3,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.95,7.2,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.9,7.1,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.9,6.9,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.85,6.8,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.8,6.7,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.75,6.6,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.6,6.35,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.5,6.2,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.45,6.1,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.35,5.9,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.3,5.8,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,3.25,5.7,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,3.2,5.6,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,3.1,5.4,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,3.1,5.35,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,3.1,5.3,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,3.05,5.25,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,3.0,5.2,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,3.0,5.15,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,3.0,5.1,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,3.0,5.05,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,2.95,5.05,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,2.9,5.1,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,2.9,5.15,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,2.9,5.2,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,2.9,5.45,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,2.9,5.7,0.0,0.0,0.0
2018,4,12,5,45,42.5,11.0,2.85,5.95,13.5,8.65,0.0
2018,4,12,6,0,85.0,22.0,2.8,6.2,27.0,16.5,0.0
2018,4,12,6,15,222.0,37.0,2.8,6.55,67.0,27.96,18.4
2018,4,12,6,30,359.0,52.0,2.8,6.9,107.0,39.53,29.94
2018,4,12,6,45,370.5,66.0,2.8,7.25,141.5,49.48,39.47
2018,4,12,7,0,382.0,80.0,2.8,7.6,176.0,59.07,48.43
2018,4,12,7,15,322.0,103.5,2.8,7.85,197.0,73.59,61.65
2018,4,12,7,30,262.0,127.0,2.8,8.1,218.0,88.71,75.16
2018,4,12,7,45,185.0,135.0,2.75,8.35,204.5,92.36,78.15
2018,4,12,8,0,108.0,143.0,2.7,8.6,191.0,99.66,84.34
2018,4,12,8,15,372.0,142.5,2.65,8.85,335.0,95.47,80.23
2018,4,12,8,30,636.0,142.0,2.6,9.1,479.0,100.57,84.4
2018,4,12,8,45,716.5,132.5,2.55,9.3,543.5,115.51,79.05
2018,4,12,9,0,797.0,123.0,2.5,9.5,608.0,176.84,110.44
2018,4,12,9,15,572.5,178.0,2.45,9.7,539.0,224.43,156.48
2018,4,12,9,30,348.0,233.0,2.4,9.9,470.0,249.18,187.75
2018,4,12,9,45,412.5,252.0,2.35,10.1,547.0,309.42,236.59
2018,4,12,10,0,477.0,271.0,2.3,10.3,624.0,379.52,293.5
2018,4,12,10,15,342.5,304.5,2.35,10.4,563.5,379.82,298.59
2018,4,12,10,30,208.0,338.0,2.4,10.5,503.0,363.25,288.23
2018,4,12,10,45,411.5,299.5,2.45,10.65,637.0,472.46,374.5
2018,4,12,11,0,615.0,261.0,2.5,10.8,771.0,596.7,470.91
2018,4,12,11,15,578.0,283.5,2.6,10.85,769.5,628.31,495.51
2018,4,12,11,30,541.0,306.0,2.7,10.9,768.0,656.78,517.58
2018,4,12,11,45,453.5,341.0,2.8,10.95,730.5,653.29,514.67
2018,4,12,12,0,366.0,376.0,2.9,11.0,693.0,630.47,497.2
2018,4,12,12,15,446.0,341.0,2.95,11.0,727.5,701.26,552.14
2018,4,12,12,30,526.0,306.0,3.0,11.0,762.0,763.09,599.59
2018,4,12,12,45,682.5,237.5,3.1,11.0,823.0,868.62,679.95
2018,4,12,13,0,839.0,169.0,3.2,11.0,884.0,963.17,748.41
2018,4,12,13,15,851.0,161.5,3.25,11.0,875.5,991.31,768.03
2018,4,12,13,30,863.0,154.0,3.3,11.0,867.0,1015.96,785.91
2018,4,12,13,45,859.5,151.0,3.35,11.05,844.0,1026.3,793.91
2018,4,12,14,0,856.0,148.0,3.4,11.1,821.0,1032.57,799.4
2018,4,12,14,15,848.0,145.0,3.45,11.05,790.5,1030.27,799.47
2018,4,12,14,30,840.0,142.0,3.5,11.0,760.0,1023.9,796.94
2018,4,12,14,45,828.5,138.0,3.5,10.95,722.5,1008.98,788.23
2018,4,12,15,0,817.0,134.0,3.5,10.9,685.0,990.19,776.98
2018,4,12,15,15,797.0,131.5,3.5,10.9,641.0,960.94,758.25
2018,4,12,15,30,777.0,129.0,3.5,10.9,597.0,936.57,743.07
2018,4,12,15,45,736.5,127.5,3.5,10.65,543.0,883.15,707.36
2018,4,12,16,0,696.0,126.0,3.5,10.4,489.0,827.92,669.89
2018,4,12,16,15,693.5,115.5,3.5,10.2,447.0,795.36,648.61
2018,4,12,16,30,691.0,105.0,3.5,10.0,405.0,759.89,624.55
2018,4,12,16,45,653.0,97.5,3.45,9.85,352.5,695.53,577.31
2018,4,12,17,0,615.0,90.0,3.4,9.7,300.0,631.2,528.86
2018,4,12,17,15,557.0,81.5,3.3,9.35,247.5,551.18,466.2
2018,4,12,17,30,499.0,73.0,3.2,9.0,195.0,473.79,402.11
2018,4,12,17,45,413.0,62.5,3.15,8.7,147.0,376.92,319.13
2018,4,12,18,0,327.0,52.0,3.1,8.4,99.0,293.08,243.96
2018,4,12,18,15,209.0,36.5,3.05,8.15,62.0,193.98,149.35
2018,4,12,18,30,91.0,21.0,3.0,7.9,25.0,81.25,0.0
2018,4,12,18,45,45.5,10.5,2.95,7.65,12.5,28.63,0.0
2018,4,12,19,0,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.85,7.1,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.75,6.7,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.7,6.45,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.65,6.2,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.6,5.85,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.6,5.75,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.55,5.65,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.5,5.55,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.5,5.45,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.5,5.35,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.45,5.25,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.4,5.15,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.4,5.05,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.4,4.95,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.4,4.85,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.4,4.75,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,2.4,5.15,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,4,13,5,45,65.5,12.0,2.4,6.0,16.0,9.44,0.0
2018,4,13,6,0,131.0,24.0,2.4,6.4,32.0,18.13,0.49
2018,4,13,6,15,234.5,38.0,2.45,6.95,68.5,28.75,19.28
2018,4,13,6,30,338.0,52.0,2.5,7.5,105.0,39.42,29.84
2018,4,13,6,45,411.5,63.0,2.5,8.05,152.0,47.8,37.86
2018,4,13,7,0,485.0,74.0,2.5,8.6,199.0,58.67,47.89
2018,4,13,7,15,570.0,78.0,2.55,9.2,256.5,61.66,50.55
2018,4,13,7,30,655.0,82.0,2.6,9.8,314.0,64.94,53.31
2018,4,13,7,45,691.5,87.5,2.6,10.45,366.0,68.68,56.38
2018,4,13,8,0,728.0,93.0,2.6,11.1,418.0,72.37,59.32
2018,4,13,8,15,754.5,97.0,2.6,11.55,468.0,74.79,61.15
2018,4,13,8,30,781.0,101.0,2.6,12.0,518.0,83.51,68.51
2018,4,13,8,45,800.5,104.5,2.6,12.45,564.5,108.26,70.27
2018,4,13,9,0,820.0,108.0,2.6,12.9,611.0,169.17,101.74
2018,4,13,9,15,838.0,109.5,2.55,13.25,653.5,230.57,147.86
2018,4,13,9,30,856.0,111.0,2.5,13.6,696.0,293.63,201.54
2018,4,13,9,45,870.5,111.0,2.5,13.95,733.0,358.7,258.86
2018,4,13,10,0,885.0,111.0,2.5,14.3,770.0,420.41,313.29
2018,4,13,10,15,892.5,113.0,2.5,14.55,800.0,480.82,365.72
2018,4,13,10,30,900.0,115.0,2.5,14.8,830.0,540.43,415.89
2018,4,13,10,45,905.0,116.5,2.5,15.1,853.0,597.27,462.23
2018,4,13,11,0,910.0,118.0,2.5,15.4,876.0,652.56,505.83
2018,4,13,11,15,869.0,144.0,2.55,15.55,878.0,702.49,543.94
2018,4,13,11,30,828.0,170.0,2.6,15.7,880.0,742.31,573.62
2018,4,13,11,45,733.0,226.0,2.65,15.9,858.5,767.6,590.8
2018,4,13,12,0,638.0,282.0,2.7,16.1,837.0,777.16,596.3
2018,4,13,12,15,664.0,266.5,2.75,16.2,844.0,818.34,626.8
2018,4,13,12,30,690.0,251.0,2.8,16.3,851.0,857.97,655.67
2018,4,13,12,45,802.0,185.5,2.85,16.4,876.5,916.41,698.47
2018,4,13,13,0,914.0,120.0,2.9,16.5,902.0,969.92,734.94
2018,4,13,13,15,881.5,134.0,3.0,16.5,877.0,977.01,740.57
2018,4,13,13,30,849.0,148.0,3.1,16.5,852.0,995.09,754.23
2018,4,13,13,45,822.5,156.0,3.15,16.45,822.5,993.7,754.45
2018,4,13,14,0,796.0,164.0,3.2,16.4,793.0,987.77,751.89
2018,4,13,14,15,761.5,170.0,3.25,16.3,753.0,977.93,746.97
2018,4,13,14,30,727.0,176.0,3.3,16.2,713.0,954.92,733.1
2018,4,13,14,45,753.0,154.0,3.35,16.05,686.0,957.98,737.59
2018,4,13,15,0,779.0,132.0,3.4,15.9,659.0,948.76,733.5
2018,4,13,15,15,765.0,126.5,3.4,15.9,617.0,922.59,716.97
2018,4,13,15,30,751.0,121.0,3.4,15.9,575.0,900.13,703.19
2018,4,13,15,45,757.5,110.5,3.45,15.35,538.0,874.61,688.91
2018,4,13,16,0,764.0,100.0,3.5,14.8,501.0,852.22,676.74
2018,4,13,16,15,717.5,98.0,3.5,14.45,445.0,794.19,637.37
2018,4,13,16,30,671.0,96.0,3.5,14.1,389.0,730.17,592.78
2018,4,13,16,45,640.5,88.5,3.55,13.75,340.0,672.92,552.3
2018,4,13,17,0,610.0,81.0,3.6,13.4,291.0,615.34,510.11
2018,4,13,17,15,572.0,71.0,3.55,13.0,242.0,549.24,459.3
2018,4,13,17,30,534.0,61.0,3.5,12.6,193.0,484.42,406.76
2018,4,13,17,45,457.0,54.5,3.5,12.15,148.5,399.61,334.66
2018,4,13,18,0,380.0,48.0,3.5,11.7,104.0,319.83,263.8
2018,4,13,18,15,257.0,34.5,3.45,11.45,66.0,216.12,166.7
2018,4,13,18,30,134.0,21.0,3.4,11.2,28.0,109.94,0.0
2018,4,13,18,45,67.0,10.5,3.35,10.95,14.0,38.1,0.0
2018,4,13,19,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,3.25,10.55,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,2.95,9.9,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,2.85,9.7,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.7,8.95,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,2.7,8.75,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.7,8.45,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.75,8.35,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.8,7.85,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.85,7.7,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.9,7.55,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.85,7.25,0.0,0.0,0.0
