Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,4,30,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,4,14,5,15,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,4,14,5,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,4,14,5,45,76.0,13.0,2.75,8.15,18.0,10.23,0.0
2018,4,14,6,0,152.0,26.0,2.7,8.5,36.0,19.65,3.96
2018,4,14,6,15,273.0,39.5,2.7,8.95,76.5,30.02,20.38
2018,4,14,6,30,394.0,53.0,2.7,9.4,117.0,43.2,33.04
2018,4,14,6,45,475.5,62.0,2.65,9.85,166.5,50.09,39.68
2018,4,14,7,0,557.0,71.0,2.6,10.3,216.0,57.02,46.1
2018,4,14,7,15,611.5,77.0,2.55,10.85,269.0,61.38,49.96
2018,4,14,7,30,666.0,83.0,2.5,11.4,322.0,65.76,53.7
2018,4,14,7,45,705.0,88.0,2.45,12.0,375.0,69.19,56.47
2018,4,14,8,0,744.0,93.0,2.4,12.6,428.0,72.6,59.16
2018,4,14,8,15,772.0,96.5,2.35,13.2,479.0,80.93,66.13
2018,4,14,8,30,800.0,100.0,2.3,13.8,530.0,83.17,67.68
2018,4,14,8,45,821.5,102.5,2.25,14.4,577.5,108.24,69.07
2018,4,14,9,0,843.0,105.0,2.2,15.0,625.0,169.97,100.48
2018,4,14,9,15,860.5,106.0,2.15,15.35,668.0,232.3,146.9
2018,4,14,9,30,878.0,107.0,2.1,15.7,711.0,300.3,203.99
2018,4,14,9,45,892.0,107.5,2.05,16.05,748.5,362.93,258.79
2018,4,14,10,0,906.0,108.0,2.0,16.4,786.0,425.97,313.55
2018,4,14,10,15,914.5,109.0,2.0,16.7,816.5,487.17,365.81
2018,4,14,10,30,923.0,110.0,2.0,17.0,847.0,547.62,415.79
2018,4,14,10,45,929.0,111.5,2.0,17.25,870.5,606.1,462.64
2018,4,14,11,0,935.0,113.0,2.0,17.5,894.0,663.08,506.76
2018,4,14,11,15,938.5,113.5,2.05,17.55,909.5,715.88,547.22
2018,4,14,11,30,942.0,114.0,2.1,17.6,925.0,766.43,585.04
2018,4,14,11,45,943.5,114.5,2.15,17.7,932.5,813.02,619.11
2018,4,14,12,0,945.0,115.0,2.2,17.8,940.0,856.77,648.82
2018,4,14,12,15,945.0,114.5,2.25,17.8,939.5,895.37,675.07
2018,4,14,12,30,945.0,114.0,2.3,17.8,939.0,930.61,699.03
2018,4,14,12,45,943.5,113.5,2.4,17.75,930.5,961.02,720.38
2018,4,14,13,0,942.0,113.0,2.5,17.7,922.0,987.7,739.35
2018,4,14,13,15,938.0,112.0,2.6,17.6,905.0,1007.69,754.15
2018,4,14,13,30,934.0,111.0,2.7,17.5,888.0,1023.63,766.46
2018,4,14,13,45,927.5,110.5,2.75,17.4,864.0,1033.55,774.48
2018,4,14,14,0,921.0,110.0,2.8,17.3,840.0,1039.32,779.96
2018,4,14,14,15,912.5,109.0,2.9,17.1,809.0,1038.45,782.01
2018,4,14,14,30,904.0,108.0,3.0,16.9,778.0,1033.49,781.52
2018,4,14,14,45,892.0,106.0,3.1,16.7,740.0,1019.93,775.38
2018,4,14,15,0,880.0,104.0,3.2,16.5,702.0,1002.51,766.72
2018,4,14,15,15,865.0,102.0,3.2,16.5,659.0,991.09,760.86
2018,4,14,15,30,850.0,100.0,3.2,16.5,616.0,963.14,743.63
2018,4,14,15,45,830.0,97.0,3.35,15.9,568.5,925.98,722.7
2018,4,14,16,0,810.0,94.0,3.5,15.3,521.0,885.98,699.28
2018,4,14,16,15,781.0,90.5,3.5,14.85,469.5,834.78,665.84
2018,4,14,16,30,752.0,87.0,3.5,14.4,418.0,781.88,630.4
2018,4,14,16,45,712.5,83.0,3.45,14.0,365.0,724.18,590.01
2018,4,14,17,0,673.0,79.0,3.4,13.6,312.0,661.17,544.26
2018,4,14,17,15,617.5,73.0,3.35,13.15,259.5,584.21,485.91
2018,4,14,17,30,562.0,67.0,3.3,12.7,207.0,509.57,426.17
2018,4,14,17,45,457.0,58.5,3.25,12.3,155.0,402.51,336.4
2018,4,14,18,0,352.0,50.0,3.2,11.9,103.0,302.74,249.57
2018,4,14,18,15,245.5,37.0,3.15,11.6,67.0,212.17,164.75
2018,4,14,18,30,139.0,24.0,3.1,11.3,31.0,116.95,0.0
2018,4,14,18,45,69.5,12.0,3.05,11.05,15.5,40.23,0.0
2018,4,14,19,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.55,10.2,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,15,5,15,4.0,1.0,1.15,8.65,1.0,0.0,0.0
2018,4,15,5,30,8.0,2.0,1.2,8.8,2.0,0.0,0.0
2018,4,15,5,45,103.0,15.0,1.3,9.0,21.5,11.8,0.0
2018,4,15,6,0,198.0,28.0,1.4,9.2,41.0,21.25,7.0
2018,4,15,6,15,315.5,39.0,1.5,9.5,81.5,32.0,22.23
2018,4,15,6,30,433.0,50.0,1.6,9.8,122.0,40.9,31.02
2018,4,15,6,45,382.5,64.5,1.75,10.05,144.5,48.59,38.35
2018,4,15,7,0,332.0,79.0,1.9,10.3,167.0,57.8,46.82
2018,4,15,7,15,204.5,101.5,2.05,10.5,159.5,72.18,59.74
2018,4,15,7,30,77.0,124.0,2.2,10.7,152.0,88.76,74.4
2018,4,15,7,45,116.5,154.5,2.3,10.9,204.0,105.74,89.17
2018,4,15,8,0,156.0,185.0,2.4,11.1,256.0,124.04,104.89
2018,4,15,8,15,163.0,210.5,2.55,11.15,292.0,138.51,117.13
2018,4,15,8,30,170.0,236.0,2.7,11.2,328.0,152.47,128.82
2018,4,15,8,45,128.0,246.5,2.8,11.25,319.0,163.83,129.53
2018,4,15,9,0,86.0,257.0,2.9,11.3,310.0,185.02,145.49
2018,4,15,9,15,50.0,239.5,3.0,11.2,271.0,178.5,141.18
2018,4,15,9,30,14.0,222.0,3.1,11.1,232.0,168.24,134.22
2018,4,15,9,45,30.0,253.0,3.2,11.0,275.5,194.93,155.45
2018,4,15,10,0,46.0,284.0,3.3,10.9,319.0,227.64,181.67
2018,4,15,10,15,31.0,249.5,3.4,10.85,273.5,202.74,161.86
2018,4,15,10,30,16.0,215.0,3.5,10.8,228.0,172.51,137.48
2018,4,15,10,45,8.0,157.5,3.55,10.75,164.0,125.94,99.38
2018,4,15,11,0,0.0,100.0,3.6,10.7,100.0,77.45,59.22
2018,4,15,11,15,0.0,92.0,3.6,10.65,92.0,71.31,54.11
2018,4,15,11,30,0.0,84.0,3.6,10.6,84.0,65.12,48.94
2018,4,15,11,45,0.0,80.5,3.6,10.6,80.5,62.42,46.67
2018,4,15,12,0,0.0,77.0,3.6,10.6,77.0,59.7,44.4
2018,4,15,12,15,0.0,77.5,3.65,10.6,77.5,60.09,44.72
2018,4,15,12,30,0.0,78.0,3.7,10.6,78.0,60.48,45.05
2018,4,15,12,45,0.0,78.5,3.7,10.55,78.5,60.85,45.39
2018,4,15,13,0,0.0,79.0,3.7,10.5,79.0,61.22,45.73
2018,4,15,13,15,0.0,83.0,3.7,10.45,83.0,64.31,48.34
2018,4,15,13,30,0.0,87.0,3.7,10.4,87.0,67.4,50.97
2018,4,15,13,45,0.0,82.0,3.75,10.35,82.0,63.45,47.75
2018,4,15,14,0,0.0,77.0,3.8,10.3,77.0,59.52,44.53
2018,4,15,14,15,0.5,85.5,3.8,10.25,86.0,66.58,50.56
2018,4,15,14,30,1.0,94.0,3.8,10.2,95.0,73.67,56.63
2018,4,15,14,45,0.5,93.0,3.8,10.15,93.5,72.32,55.59
2018,4,15,15,0,0.0,92.0,3.8,10.1,92.0,70.99,54.59
2018,4,15,15,15,22.0,141.0,3.8,10.1,154.5,144.85,117.77
2018,4,15,15,30,44.0,190.0,3.8,10.1,217.0,215.99,177.87
2018,4,15,15,45,183.0,199.0,3.8,9.75,298.0,379.23,317.04
2018,4,15,16,0,322.0,208.0,3.8,9.4,379.0,538.36,448.34
2018,4,15,16,15,448.5,164.0,3.75,9.1,376.5,616.39,513.87
2018,4,15,16,30,575.0,120.0,3.7,8.8,374.0,671.36,560.55
2018,4,15,16,45,559.0,107.5,3.6,8.55,329.5,623.83,524.6
2018,4,15,17,0,543.0,95.0,3.5,8.3,285.0,575.14,487.43
2018,4,15,17,15,429.5,89.0,3.45,8.1,224.0,453.07,387.56
2018,4,15,17,30,316.0,83.0,3.4,7.9,163.0,348.33,298.61
2018,4,15,17,45,268.0,67.5,3.3,7.75,124.5,284.27,242.33
2018,4,15,18,0,220.0,52.0,3.2,7.6,86.0,224.35,187.76
2018,4,15,18,15,172.5,37.5,3.15,7.55,58.0,171.27,135.29
2018,4,15,18,30,125.0,23.0,3.1,7.5,30.0,108.86,12.14
2018,4,15,18,45,62.5,11.5,3.0,7.45,15.0,36.6,0.0
2018,4,15,19,0,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,2.85,7.4,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,2.75,7.4,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,2.65,7.35,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.55,7.25,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.45,7.15,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.35,7.05,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.25,6.95,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,2.2,6.95,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,2.2,7.05,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,2.15,7.15,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,2.1,7.25,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,2.05,7.3,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.95,7.3,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.85,7.35,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,16,5,15,2.0,1.0,1.75,6.95,1.0,0.0,0.0
2018,4,16,5,30,4.0,2.0,1.8,6.9,2.0,0.0,0.0
2018,4,16,5,45,4.0,4.5,1.8,6.9,4.5,3.54,0.0
2018,4,16,6,0,4.0,7.0,1.8,6.9,7.0,5.48,0.0
2018,4,16,6,15,2.0,7.0,1.9,6.85,7.0,5.48,0.0
2018,4,16,6,30,0.0,7.0,2.0,6.8,7.0,5.3,0.0
2018,4,16,6,45,3.5,10.5,2.05,6.75,11.5,8.26,1.95
2018,4,16,7,0,7.0,14.0,2.1,6.7,16.0,11.07,4.59
2018,4,16,7,15,56.0,61.5,2.2,6.65,81.5,46.56,37.28
2018,4,16,7,30,105.0,109.0,2.3,6.6,147.0,78.36,66.16
2018,4,16,7,45,64.5,111.5,2.35,6.6,136.0,82.1,69.32
2018,4,16,8,0,24.0,114.0,2.4,6.6,125.0,83.54,70.38
2018,4,16,8,15,112.5,174.0,2.45,6.6,234.5,118.11,101.04
2018,4,16,8,30,201.0,234.0,2.5,6.6,344.0,152.3,130.85
2018,4,16,8,45,285.5,243.5,2.55,6.65,414.0,164.16,128.7
2018,4,16,9,0,370.0,253.0,2.6,6.7,484.0,205.6,153.01
2018,4,16,9,15,330.5,276.5,2.65,6.8,493.0,243.63,184.47
2018,4,16,9,30,291.0,300.0,2.7,6.9,502.0,277.13,214.61
2018,4,16,9,45,176.5,305.0,2.7,7.0,429.5,273.27,216.9
2018,4,16,10,0,62.0,310.0,2.7,7.1,357.0,251.37,202.67
2018,4,16,10,15,97.5,335.5,2.7,7.3,412.5,292.89,235.95
2018,4,16,10,30,133.0,361.0,2.7,7.5,468.0,341.9,275.07
2018,4,16,10,45,217.5,375.0,2.75,7.65,555.5,412.64,331.41
2018,4,16,11,0,302.0,389.0,2.8,7.8,643.0,497.94,398.57
2018,4,16,11,15,304.0,395.0,2.8,7.95,654.5,528.2,422.09
2018,4,16,11,30,306.0,401.0,2.8,8.1,666.0,557.93,445.12
2018,4,16,11,45,316.0,406.5,2.8,8.3,682.5,592.55,471.55
2018,4,16,12,0,326.0,412.0,2.8,8.5,699.0,627.07,497.56
2018,4,16,12,15,295.5,417.0,2.85,8.65,677.0,627.49,497.44
2018,4,16,12,30,265.0,422.0,2.9,8.8,655.0,624.55,494.89
2018,4,16,12,45,255.5,421.5,2.95,9.0,644.5,632.07,500.57
2018,4,16,13,0,246.0,421.0,3.0,9.2,634.0,637.68,504.74
2018,4,16,13,15,264.0,401.0,3.1,9.25,625.5,648.36,514.23
2018,4,16,13,30,282.0,381.0,3.2,9.3,617.0,657.57,522.7
2018,4,16,13,45,184.5,357.0,3.3,9.35,509.5,526.38,422.36
2018,4,16,14,0,87.0,333.0,3.4,9.4,402.0,389.54,314.6
2018,4,16,14,15,171.0,337.0,3.5,9.4,466.5,504.58,408.36
2018,4,16,14,30,255.0,341.0,3.6,9.4,531.0,620.85,500.0
2018,4,16,14,45,387.5,286.5,3.65,9.35,559.5,697.32,562.94
2018,4,16,15,0,520.0,232.0,3.7,9.3,588.0,794.26,639.98
2018,4,16,15,15,500.5,220.5,3.7,9.3,546.0,759.67,614.87
2018,4,16,15,30,481.0,209.0,3.7,9.3,504.0,722.98,588.9
2018,4,16,15,45,554.0,169.5,3.75,9.2,484.0,740.29,606.69
2018,4,16,16,0,627.0,130.0,3.8,9.1,464.0,762.25,625.61
2018,4,16,16,15,644.5,112.0,3.8,9.0,426.5,740.76,611.25
2018,4,16,16,30,662.0,94.0,3.8,8.9,389.0,714.86,593.63
2018,4,16,16,45,650.5,84.5,3.75,8.85,344.5,671.29,561.54
2018,4,16,17,0,639.0,75.0,3.7,8.8,300.0,625.98,527.36
2018,4,16,17,15,647.0,64.0,3.65,8.55,260.0,591.83,501.32
2018,4,16,17,30,655.0,53.0,3.6,8.3,220.0,550.15,467.59
2018,4,16,17,45,580.0,46.5,3.5,8.05,169.5,466.6,395.83
2018,4,16,18,0,505.0,40.0,3.4,7.8,119.0,384.23,321.85
2018,4,16,18,15,367.5,31.5,3.35,7.55,77.5,271.73,217.66
2018,4,16,18,30,230.0,23.0,3.3,7.3,36.0,160.11,41.98
2018,4,16,18,45,115.0,11.5,3.25,7.1,18.0,59.49,0.0
2018,4,16,19,0,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,3.15,6.8,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,3.1,6.55,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,3.05,6.25,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,2.95,5.9,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,2.9,5.7,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,2.85,5.55,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,2.75,5.25,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,2.7,4.9,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,2.65,4.8,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,2.6,4.4,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,2.6,4.3,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,2.55,4.2,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,2.4,3.8,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,2.4,3.7,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,2.35,3.6,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,2.25,3.4,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,2.15,3.25,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,2.1,3.2,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,2.1,3.15,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,2.1,3.1,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,2.05,3.05,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,2.0,2.95,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,2.0,2.9,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.95,2.85,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,4,17,5,15,6.5,1.0,1.9,3.25,1.0,0.0,0.0
2018,4,17,5,30,13.0,2.0,1.9,3.7,2.0,0.0,0.0
2018,4,17,5,45,76.5,14.5,1.9,4.15,20.0,11.41,0.0
2018,4,17,6,0,140.0,27.0,1.9,4.6,38.0,20.39,9.38
2018,4,17,6,15,257.5,41.0,1.85,5.1,79.5,31.07,22.09
2018,4,17,6,30,375.0,55.0,1.8,5.6,121.0,41.85,32.53
2018,4,17,6,45,507.5,59.5,1.75,6.15,180.5,48.17,38.63
2018,4,17,7,0,640.0,64.0,1.7,6.7,240.0,52.45,42.63
2018,4,17,7,15,686.0,70.0,1.6,7.25,293.5,57.07,46.75
2018,4,17,7,30,732.0,76.0,1.5,7.8,347.0,61.65,50.71
2018,4,17,7,45,763.0,80.5,1.4,8.35,400.0,70.19,58.13
2018,4,17,8,0,794.0,85.0,1.3,8.9,453.0,73.58,60.83
2018,4,17,8,15,818.0,88.5,1.15,9.35,504.0,76.04,62.69
2018,4,17,8,30,842.0,92.0,1.0,9.8,555.0,78.44,64.47
2018,4,17,8,45,860.0,95.0,0.9,10.2,602.5,105.97,66.8
2018,4,17,9,0,878.0,98.0,0.8,10.6,650.0,169.83,99.97
2018,4,17,9,15,893.5,99.5,0.65,10.95,693.0,239.63,152.48
2018,4,17,9,30,909.0,101.0,0.5,11.3,736.0,304.09,206.35
2018,4,17,9,45,921.5,101.5,0.35,11.6,773.5,367.78,260.95
2018,4,17,10,0,934.0,102.0,0.2,11.9,811.0,431.65,314.58
2018,4,17,10,15,940.0,104.0,0.2,12.15,840.5,493.77,366.2
2018,4,17,10,30,946.0,106.0,0.2,12.4,870.0,554.84,415.11
2018,4,17,10,45,949.5,107.5,0.25,12.6,892.5,612.86,460.56
2018,4,17,11,0,953.0,109.0,0.3,12.8,915.0,669.05,503.18
2018,4,17,11,15,927.0,125.0,0.35,12.95,920.0,715.72,537.68
2018,4,17,11,30,901.0,141.0,0.4,13.1,925.0,757.4,567.77
2018,4,17,11,45,924.5,131.5,0.5,13.2,941.5,810.58,606.54
2018,4,17,12,0,948.0,122.0,0.6,13.3,958.0,862.33,642.15
2018,4,17,12,15,950.0,120.0,0.75,13.35,957.5,901.23,669.61
2018,4,17,12,30,952.0,118.0,0.9,13.4,957.0,936.85,695.12
2018,4,17,12,45,953.0,115.5,1.0,13.45,948.5,967.66,716.6
2018,4,17,13,0,954.0,113.0,1.1,13.5,940.0,994.76,735.8
2018,4,17,13,15,951.0,111.0,1.3,13.45,922.5,1014.76,752.64
2018,4,17,13,30,948.0,109.0,1.5,13.4,905.0,1030.65,766.91
2018,4,17,13,45,944.0,107.0,1.7,13.4,881.0,1041.43,777.74
2018,4,17,14,0,940.0,105.0,1.9,13.4,857.0,1048.0,785.86
2018,4,17,14,15,883.5,122.5,2.0,13.3,808.5,1018.92,769.33
2018,4,17,14,30,827.0,140.0,2.1,13.2,760.0,1000.64,760.28
2018,4,17,14,45,751.5,157.5,2.25,13.05,700.0,953.76,732.22
2018,4,17,15,0,676.0,175.0,2.4,12.9,640.0,895.88,696.04
2018,4,17,15,15,671.0,162.5,2.4,12.9,600.0,872.13,681.54
2018,4,17,15,30,666.0,150.0,2.4,12.9,560.0,845.05,664.32
2018,4,17,15,45,634.5,144.5,2.55,12.5,511.0,797.66,634.39
2018,4,17,16,0,603.0,139.0,2.7,12.1,462.0,748.54,602.51
2018,4,17,16,15,585.0,128.5,2.8,11.75,417.0,704.76,573.36
2018,4,17,16,30,567.0,118.0,2.9,11.4,372.0,659.38,542.15
2018,4,17,16,45,534.0,108.0,3.0,11.1,324.0,600.87,499.66
2018,4,17,17,0,501.0,98.0,3.1,10.8,276.0,542.5,455.39
2018,4,17,17,15,461.0,86.0,3.1,10.4,229.5,469.96,397.93
2018,4,17,17,30,421.0,74.0,3.1,10.0,183.0,407.87,346.62
2018,4,17,17,45,361.0,62.0,3.1,9.65,140.5,335.31,284.13
2018,4,17,18,0,301.0,50.0,3.1,9.3,98.0,268.0,223.85
2018,4,17,18,15,215.0,36.5,3.0,9.1,64.5,190.58,151.82
2018,4,17,18,30,129.0,23.0,2.9,8.9,31.0,111.24,39.04
2018,4,17,18,45,64.5,11.5,2.8,8.65,15.5,37.19,0.0
2018,4,17,19,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,2.2,7.45,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,2.2,7.35,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,2.2,7.25,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,2.15,7.15,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,2.1,7.05,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,2.05,6.95,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.95,6.8,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.85,6.55,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,18,5,15,2.0,1.5,1.3,6.65,1.5,0.0,0.0
2018,4,18,5,30,4.0,3.0,1.2,6.8,3.0,0.0,0.0
2018,4,18,5,45,2.0,11.0,1.1,6.9,11.0,8.65,0.0
2018,4,18,6,0,0.0,19.0,1.0,7.0,19.0,14.49,5.53
2018,4,18,6,15,0.0,33.0,0.95,7.3,33.0,25.1,16.72
2018,4,18,6,30,0.0,47.0,0.9,7.6,47.0,35.49,26.61
2018,4,18,6,45,0.0,53.5,0.85,7.95,53.5,40.7,31.63
2018,4,18,7,0,0.0,60.0,0.8,8.3,60.0,45.84,36.39
2018,4,18,7,15,0.5,64.0,0.75,8.55,64.0,49.07,39.29
2018,4,18,7,30,1.0,68.0,0.7,8.8,68.0,52.17,41.96
2018,4,18,7,45,1.0,84.0,0.7,9.05,84.0,64.16,52.57
2018,4,18,8,0,1.0,100.0,0.7,9.3,100.0,75.79,62.68
2018,4,18,8,15,21.0,158.0,0.75,9.5,169.5,115.5,97.38
2018,4,18,8,30,41.0,216.0,0.8,9.7,239.0,145.28,122.71
2018,4,18,8,45,58.5,246.5,0.85,9.95,282.0,166.67,133.05
2018,4,18,9,0,76.0,277.0,0.9,10.2,325.0,195.31,153.79
2018,4,18,9,15,83.5,297.0,1.0,10.4,353.0,219.28,171.99
2018,4,18,9,30,91.0,317.0,1.1,10.6,381.0,244.59,191.84
2018,4,18,9,45,84.5,331.0,1.2,10.85,392.5,263.04,206.88
2018,4,18,10,0,78.0,345.0,1.3,11.1,404.0,280.76,221.23
2018,4,18,10,15,70.0,353.5,1.35,11.3,408.0,293.32,231.31
2018,4,18,10,30,62.0,362.0,1.4,11.5,412.0,304.82,240.37
2018,4,18,10,45,237.0,356.5,1.5,11.7,556.5,412.14,323.75
2018,4,18,11,0,412.0,351.0,1.6,11.9,701.0,538.3,419.82
2018,4,18,11,15,429.5,357.0,1.65,12.0,727.0,584.62,454.45
2018,4,18,11,30,447.0,363.0,1.7,12.1,753.0,631.59,489.61
2018,4,18,11,45,364.5,397.0,1.7,12.2,717.0,618.97,479.39
2018,4,18,12,0,282.0,431.0,1.7,12.3,681.0,607.16,469.54
2018,4,18,12,15,260.5,430.5,1.75,12.3,661.0,608.84,471.19
2018,4,18,12,30,239.0,430.0,1.8,12.3,641.0,592.05,459.44
2018,4,18,12,45,247.0,420.0,1.8,12.3,636.5,621.25,481.29
2018,4,18,13,0,255.0,410.0,1.8,12.3,632.0,633.53,490.72
2018,4,18,13,15,482.0,317.0,1.75,12.3,726.5,788.96,607.6
2018,4,18,13,30,709.0,224.0,1.7,12.3,821.0,938.41,714.47
2018,4,18,13,45,829.0,161.0,1.7,12.25,840.5,997.56,753.14
2018,4,18,14,0,949.0,98.0,1.7,12.2,860.0,1047.76,786.62
2018,4,18,14,15,942.0,96.0,1.65,12.1,828.5,1047.0,786.06
2018,4,18,14,30,935.0,94.0,1.6,12.0,797.0,1042.02,783.55
2018,4,18,14,45,926.0,91.5,1.6,11.9,759.5,1030.36,777.68
2018,4,18,15,0,917.0,89.0,1.6,11.8,722.0,1014.66,769.34
2018,4,18,15,15,903.0,86.5,1.6,11.8,678.0,990.23,755.01
2018,4,18,15,30,889.0,84.0,1.6,11.8,634.0,962.23,738.37
2018,4,18,15,45,870.5,81.5,1.55,11.5,585.5,926.68,716.6
2018,4,18,16,0,852.0,79.0,1.5,11.2,537.0,888.28,692.73
2018,4,18,16,15,802.5,80.5,1.45,11.0,479.0,834.67,657.56
2018,4,18,16,30,753.0,82.0,1.4,10.8,421.0,769.93,613.81
2018,4,18,16,45,656.0,86.0,1.4,10.6,355.5,674.31,546.54
2018,4,18,17,0,559.0,90.0,1.4,10.4,290.0,577.93,476.18
2018,4,18,17,15,483.5,83.5,1.35,9.95,236.5,490.3,408.72
2018,4,18,17,30,408.0,77.0,1.3,9.5,183.0,401.34,337.16
2018,4,18,17,45,365.5,63.5,1.25,9.1,142.5,338.96,284.65
2018,4,18,18,0,323.0,50.0,1.2,8.7,102.0,279.93,232.39
2018,4,18,18,15,238.0,36.0,1.2,8.35,67.0,201.1,160.53
2018,4,18,18,30,153.0,22.0,1.2,8.0,32.0,121.56,53.4
2018,4,18,18,45,76.5,11.0,1.15,7.65,16.0,41.87,0.0
2018,4,18,19,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.85,6.7,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,2.15,6.35,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,2.25,6.25,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,2.35,6.15,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,2.4,6.05,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,2.4,5.95,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,2.35,5.8,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,2.3,5.65,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,2.3,5.55,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.35,5.45,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.45,5.35,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,4,19,5,15,17.0,3.0,2.5,5.8,2.5,0.0,0.0
2018,4,19,5,30,34.0,6.0,2.5,6.3,5.0,0.0,0.0
2018,4,19,5,45,167.0,18.0,2.5,6.75,30.5,14.16,0.0
2018,4,19,6,0,300.0,30.0,2.5,7.2,56.0,24.86,14.18
2018,4,19,6,15,411.0,39.5,2.6,7.8,100.5,32.62,23.36
2018,4,19,6,30,522.0,49.0,2.7,8.4,145.0,40.51,31.02
2018,4,19,6,45,590.0,56.0,2.8,8.95,197.0,46.15,36.4
2018,4,19,7,0,658.0,63.0,2.9,9.5,249.0,51.85,41.6
2018,4,19,7,15,704.0,68.5,2.95,10.0,303.5,56.17,45.41
2018,4,19,7,30,750.0,74.0,3.0,10.5,358.0,65.4,53.51
2018,4,19,7,45,782.0,77.0,3.05,11.05,411.0,67.84,55.4
2018,4,19,8,0,814.0,80.0,3.1,11.6,464.0,70.29,57.26
2018,4,19,8,15,837.5,83.5,3.1,12.0,515.5,72.9,59.26
2018,4,19,8,30,861.0,87.0,3.1,12.4,567.0,75.43,61.18
2018,4,19,8,45,878.5,89.5,3.1,12.8,614.5,111.43,70.1
2018,4,19,9,0,896.0,92.0,3.1,13.2,662.0,174.98,102.9
2018,4,19,9,15,911.0,93.0,3.15,13.45,705.0,238.72,151.13
2018,4,19,9,30,926.0,94.0,3.2,13.7,748.0,303.48,206.84
2018,4,19,9,45,938.0,94.5,3.25,13.95,785.0,367.72,264.38
2018,4,19,10,0,950.0,95.0,3.3,14.2,822.0,432.07,321.82
2018,4,19,10,15,957.0,95.5,3.35,14.4,851.5,494.09,376.4
2018,4,19,10,30,964.0,96.0,3.4,14.6,881.0,555.1,428.58
2018,4,19,10,45,969.5,96.5,3.5,14.75,904.0,614.01,477.75
2018,4,19,11,0,975.0,97.0,3.6,14.9,927.0,671.23,524.18
2018,4,19,11,15,976.5,98.0,3.65,15.0,941.5,724.35,566.21
2018,4,19,11,30,978.0,99.0,3.7,15.1,956.0,774.93,605.29
2018,4,19,11,45,978.0,99.0,3.8,15.2,962.0,820.78,639.96
2018,4,19,12,0,978.0,99.0,3.9,15.3,968.0,863.54,670.26
2018,4,19,12,15,974.5,101.0,3.95,15.35,966.0,902.0,697.25
2018,4,19,12,30,971.0,103.0,4.0,15.4,964.0,936.86,721.66
2018,4,19,12,45,964.5,104.5,4.05,15.45,953.0,964.87,741.29
2018,4,19,13,0,958.0,106.0,4.1,15.5,942.0,988.89,758.24
2018,4,19,13,15,953.5,106.0,4.15,15.5,925.0,1009.23,772.91
2018,4,19,13,30,949.0,106.0,4.2,15.5,908.0,1025.51,784.93
2018,4,19,13,45,942.5,105.0,4.2,15.5,883.0,1034.7,791.92
2018,4,19,14,0,936.0,104.0,4.2,15.5,858.0,1039.68,796.24
2018,4,19,14,15,927.5,102.5,4.2,15.45,826.0,1037.98,796.31
2018,4,19,14,30,919.0,101.0,4.2,15.4,794.0,1032.12,793.73
2018,4,19,14,45,908.0,99.0,4.2,15.35,756.0,1019.19,786.44
2018,4,19,15,0,897.0,97.0,4.2,15.3,718.0,1002.34,776.59
2018,4,19,15,15,883.0,95.0,4.2,15.3,675.0,978.84,762.04
2018,4,19,15,30,869.0,93.0,4.2,15.3,632.0,951.86,745.1
2018,4,19,15,45,849.5,90.0,4.1,15.0,584.0,926.5,729.57
2018,4,19,16,0,830.0,87.0,4.0,14.7,536.0,886.6,703.45
2018,4,19,16,15,803.0,84.0,3.95,14.4,484.5,837.51,670.62
2018,4,19,16,30,776.0,81.0,3.9,14.1,433.0,786.62,635.88
2018,4,19,16,45,740.5,77.0,3.85,13.8,380.0,726.15,593.05
2018,4,19,17,0,705.0,73.0,3.8,13.5,327.0,670.01,552.36
2018,4,19,17,15,654.0,68.0,3.7,12.95,274.5,597.1,497.34
2018,4,19,17,30,603.0,63.0,3.6,12.4,222.0,526.2,441.04
2018,4,19,17,45,526.0,55.5,3.5,11.9,172.0,438.06,367.14
2018,4,19,18,0,449.0,48.0,3.4,11.4,122.0,355.61,294.96
2018,4,19,18,15,330.0,37.5,3.3,11.0,81.5,253.84,203.25
2018,4,19,18,30,211.0,27.0,3.2,10.6,41.0,157.75,80.5
2018,4,19,18,45,110.0,14.5,3.1,10.25,21.5,58.94,0.0
2018,4,19,19,0,9.0,2.0,3.0,9.9,2.0,0.0,0.0
2018,4,19,19,15,4.5,1.0,2.95,9.75,1.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.85,8.95,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.95,8.8,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,3.05,8.65,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,3.1,8.55,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,3.05,8.4,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,2.95,8.05,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,2.85,7.95,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,2.85,7.9,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,2.9,7.95,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,2.9,8.05,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,4,20,5,15,18.5,2.5,2.9,8.5,2.5,0.0,0.0
2018,4,20,5,30,37.0,5.0,2.9,8.9,5.0,3.93,0.0
2018,4,20,5,45,164.0,18.5,2.85,9.35,31.5,14.56,0.0
2018,4,20,6,0,291.0,32.0,2.8,9.8,58.0,26.47,15.82
2018,4,20,6,15,401.0,41.0,2.75,10.45,102.0,33.74,24.15
2018,4,20,6,30,511.0,50.0,2.7,11.1,146.0,41.17,31.3
2018,4,20,6,45,578.0,56.5,2.65,11.75,197.0,46.38,36.2
2018,4,20,7,0,645.0,63.0,2.6,12.4,248.0,51.66,40.95
2018,4,20,7,15,689.0,68.0,2.5,12.85,301.0,55.58,44.36
2018,4,20,7,30,733.0,73.0,2.4,13.3,354.0,64.33,51.95
2018,4,20,7,45,764.0,76.5,2.35,13.7,406.0,67.12,54.16
2018,4,20,8,0,795.0,80.0,2.3,14.1,458.0,69.88,56.31
2018,4,20,8,15,817.0,83.5,2.3,14.6,508.0,72.41,58.2
2018,4,20,8,30,839.0,87.0,2.3,15.1,558.0,74.86,60.01
2018,4,20,8,45,856.0,90.0,2.3,15.6,604.5,110.81,69.09
2018,4,20,9,0,873.0,93.0,2.3,16.1,651.0,173.08,100.97
2018,4,20,9,15,888.5,93.5,2.3,16.35,693.0,235.02,147.14
2018,4,20,9,30,904.0,94.0,2.3,16.6,735.0,298.03,200.49
2018,4,20,9,45,917.0,93.5,2.3,16.9,771.5,360.38,255.32
2018,4,20,10,0,930.0,93.0,2.3,17.2,808.0,422.94,310.06
2018,4,20,10,15,936.5,94.5,2.35,17.35,837.5,484.17,362.93
2018,4,20,10,30,943.0,96.0,2.4,17.5,867.0,544.4,413.43
2018,4,20,10,45,947.0,97.0,2.5,17.65,889.0,601.62,460.3
2018,4,20,11,0,951.0,98.0,2.6,17.8,911.0,657.06,504.43
2018,4,20,11,15,953.0,98.5,2.65,17.85,925.0,708.77,544.62
2018,4,20,11,30,955.0,99.0,2.7,17.9,939.0,758.05,582.02
2018,4,20,11,45,956.0,100.0,2.75,17.95,946.0,804.39,616.27
2018,4,20,12,0,957.0,101.0,2.8,18.0,953.0,847.84,646.23
2018,4,20,12,15,956.5,101.0,2.9,17.95,952.0,886.07,673.05
2018,4,20,12,30,956.0,101.0,3.0,17.9,951.0,920.92,697.55
2018,4,20,12,45,954.5,100.0,3.05,17.85,942.0,950.38,718.04
2018,4,20,13,0,953.0,99.0,3.1,17.8,933.0,976.08,736.06
2018,4,20,13,15,949.0,98.5,3.2,17.65,916.0,996.06,751.03
2018,4,20,13,30,945.0,98.0,3.3,17.5,899.0,1011.99,763.45
2018,4,20,13,45,939.0,97.5,3.35,17.4,875.0,1021.89,771.46
2018,4,20,14,0,933.0,97.0,3.4,17.3,851.0,1027.65,776.89
2018,4,20,14,15,925.0,96.0,3.45,17.05,820.0,1026.76,778.47
2018,4,20,14,30,917.0,95.0,3.5,16.8,789.0,1021.77,777.48
2018,4,20,14,45,906.0,93.5,3.5,16.6,751.5,1009.25,771.0
2018,4,20,15,0,895.0,92.0,3.5,16.4,714.0,992.85,762.03
2018,4,20,15,15,881.0,90.5,3.5,16.4,671.5,969.84,748.01
2018,4,20,15,30,867.0,89.0,3.5,16.4,629.0,943.39,731.67
2018,4,20,15,45,848.5,86.0,3.5,15.85,581.5,907.75,710.27
2018,4,20,16,0,830.0,83.0,3.5,15.3,534.0,879.78,694.15
2018,4,20,16,15,805.5,80.0,3.5,14.9,483.5,832.96,663.65
2018,4,20,16,30,781.0,77.0,3.5,14.5,433.0,784.24,631.22
2018,4,20,16,45,748.5,73.0,3.5,14.15,381.0,726.21,590.82
2018,4,20,17,0,716.0,69.0,3.5,13.8,329.0,667.59,548.77
2018,4,20,17,15,669.5,63.5,3.45,13.3,276.5,601.06,499.08
2018,4,20,17,30,623.0,58.0,3.4,12.8,224.0,532.3,445.07
2018,4,20,17,45,552.0,51.0,3.4,12.3,174.5,448.12,374.92
2018,4,20,18,0,481.0,44.0,3.4,11.8,125.0,369.25,306.02
2018,4,20,18,15,367.5,34.5,3.4,11.45,84.0,270.65,217.21
2018,4,20,18,30,254.0,25.0,3.4,11.1,43.0,176.18,99.5
2018,4,20,18,45,134.5,13.5,3.4,10.75,22.5,68.46,0.0
2018,4,20,19,0,15.0,2.0,3.4,10.4,2.0,0.0,0.0
2018,4,20,19,15,7.5,1.0,3.4,10.25,1.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,3.4,9.95,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,3.45,9.7,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,3.55,9.35,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,3.65,9.2,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,3.7,9.05,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,3.7,8.75,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,3.7,8.65,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,3.7,8.55,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,3.7,8.45,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,3.65,8.45,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,3.6,8.45,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,3.55,8.35,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,3.45,8.3,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,3.35,8.3,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,3.25,8.3,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,3.15,8.25,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,4,21,5,15,22.0,3.0,3.15,8.65,3.0,0.0,0.0
2018,4,21,5,30,44.0,6.0,3.2,9.1,6.0,4.72,0.0
2018,4,21,5,45,179.5,18.5,3.2,9.6,33.5,15.25,0.0
2018,4,21,6,0,315.0,31.0,3.2,10.1,61.0,25.63,15.52
2018,4,21,6,15,417.0,40.0,3.1,10.6,105.0,32.96,23.51
2018,4,21,6,30,519.0,49.0,3.0,11.1,149.0,40.4,30.64
2018,4,21,6,45,584.5,55.5,2.9,11.65,200.0,45.65,35.58
2018,4,21,7,0,650.0,62.0,2.8,12.2,251.0,50.96,40.36
2018,4,21,7,15,694.0,66.5,2.65,12.75,304.0,59.03,47.46
2018,4,21,7,30,738.0,71.0,2.5,13.3,357.0,62.86,50.63
2018,4,21,7,45,770.0,74.5,2.35,13.85,409.5,65.73,52.88
2018,4,21,8,0,802.0,78.0,2.2,14.4,462.0,68.57,55.07
2018,4,21,8,15,825.0,80.5,2.05,14.9,512.0,70.5,56.44
2018,4,21,8,30,848.0,83.0,1.9,15.4,562.0,80.29,64.62
2018,4,21,8,45,865.5,85.5,1.8,15.9,609.0,108.74,66.93
2018,4,21,9,0,883.0,88.0,1.7,16.4,656.0,171.16,98.72
2018,4,21,9,15,896.5,90.0,1.65,16.75,698.0,234.17,145.54
2018,4,21,9,30,910.0,92.0,1.6,17.1,740.0,298.07,199.18
2018,4,21,9,45,921.0,92.5,1.6,17.45,776.5,360.75,253.79
2018,4,21,10,0,932.0,93.0,1.6,17.8,813.0,423.43,308.0
2018,4,21,10,15,939.0,94.5,1.6,18.05,842.5,484.89,360.06
2018,4,21,10,30,946.0,96.0,1.6,18.3,872.0,545.4,409.65
2018,4,21,10,45,950.5,97.0,1.65,18.55,894.5,602.95,455.61
2018,4,21,11,0,955.0,98.0,1.7,18.8,917.0,658.76,498.79
2018,4,21,11,15,957.5,99.0,1.75,18.95,932.0,711.31,538.52
2018,4,21,11,30,960.0,100.0,1.8,19.1,947.0,761.49,575.5
2018,4,21,11,45,961.0,101.0,1.9,19.25,954.0,807.96,609.33
2018,4,21,12,0,962.0,102.0,2.0,19.4,961.0,851.53,638.93
2018,4,21,12,15,961.5,102.0,2.1,19.4,960.0,889.89,665.26
2018,4,21,12,30,961.0,102.0,2.2,19.4,959.0,924.84,689.32
2018,4,21,12,45,958.5,102.5,2.3,19.4,950.5,954.94,710.19
2018,4,21,13,0,956.0,103.0,2.4,19.4,942.0,981.27,728.66
2018,4,21,13,15,952.0,102.5,2.45,19.35,925.0,1001.33,742.75
2018,4,21,13,30,948.0,102.0,2.5,19.3,908.0,1017.34,754.35
2018,4,21,13,45,942.0,101.5,2.6,19.2,884.0,1027.31,762.84
2018,4,21,14,0,936.0,101.0,2.7,19.1,860.0,1033.12,768.81
2018,4,21,14,15,928.5,100.0,2.8,18.95,829.0,1032.78,771.04
2018,4,21,14,30,921.0,99.0,2.9,18.8,798.0,1028.32,770.74
2018,4,21,14,45,910.5,97.0,2.95,18.65,760.5,1015.77,764.71
2018,4,21,15,0,900.0,95.0,3.0,18.5,723.0,999.3,756.21
2018,4,21,15,15,886.5,93.0,3.0,18.5,680.0,976.17,742.42
2018,4,21,15,30,873.0,91.0,3.0,18.5,637.0,949.55,726.31
2018,4,21,15,45,855.0,88.5,3.1,17.95,590.0,925.94,714.5
2018,4,21,16,0,837.0,86.0,3.2,17.4,543.0,887.92,692.31
2018,4,21,16,15,812.0,83.5,3.25,16.95,492.5,841.09,662.83
2018,4,21,16,30,787.0,81.0,3.3,16.5,442.0,792.32,631.27
2018,4,21,16,45,753.0,77.0,3.35,16.1,389.0,732.85,590.7
2018,4,21,17,0,719.0,73.0,3.4,15.7,336.0,672.82,548.41
2018,4,21,17,15,669.0,68.0,3.4,15.15,283.0,604.79,498.36
2018,4,21,17,30,619.0,63.0,3.4,14.6,230.0,534.17,443.34
2018,4,21,17,45,542.0,56.5,3.4,14.05,179.5,446.79,371.27
2018,4,21,18,0,465.0,50.0,3.4,13.5,129.0,364.86,300.57
2018,4,21,18,15,343.5,39.5,3.4,13.05,87.0,261.21,208.86
2018,4,21,18,30,222.0,29.0,3.4,12.6,45.0,166.22,99.97
2018,4,21,18,45,116.0,15.5,3.35,12.15,23.5,61.84,0.0
2018,4,21,19,0,10.0,2.0,3.3,11.7,2.0,0.0,0.0
2018,4,21,19,15,5.0,1.0,3.3,11.55,1.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,3.15,10.55,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,3.1,10.05,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,3.1,9.55,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,3.15,9.4,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,3.2,9.25,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,3.25,9.1,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,3.3,8.95,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,3.25,8.85,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,3.2,8.75,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,3.15,8.65,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,3.05,8.6,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,3.0,8.65,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,3.0,8.75,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,4,22,5,15,12.5,3.5,3.0,9.25,3.5,0.0,0.0
2018,4,22,5,30,25.0,7.0,3.0,9.7,7.0,5.51,0.0
2018,4,22,5,45,121.0,22.5,3.0,10.15,33.0,16.98,0.0
2018,4,22,6,0,217.0,38.0,3.0,10.6,59.0,28.63,18.3
2018,4,22,6,15,302.0,47.5,2.9,11.0,96.0,35.99,26.22
2018,4,22,6,30,387.0,57.0,2.8,11.4,133.0,45.63,35.31
2018,4,22,6,45,458.0,68.0,2.7,11.75,184.0,53.93,43.01
2018,4,22,7,0,529.0,79.0,2.6,12.1,235.0,62.12,50.38
2018,4,22,7,15,600.5,86.0,2.5,12.55,295.5,67.24,54.81
2018,4,22,7,30,672.0,93.0,2.4,13.0,356.0,72.41,59.15
2018,4,22,7,45,702.5,98.5,2.25,13.4,407.0,75.8,61.85
2018,4,22,8,0,733.0,104.0,2.1,13.8,458.0,79.11,64.44
2018,4,22,8,15,739.5,112.0,2.05,14.35,501.0,83.39,67.79
2018,4,22,8,30,746.0,120.0,2.0,14.9,544.0,87.38,70.87
2018,4,22,8,45,684.5,149.0,1.95,15.5,562.5,125.43,84.29
2018,4,22,9,0,623.0,178.0,1.9,16.1,581.0,186.58,121.76
2018,4,22,9,15,628.0,192.5,1.85,16.6,620.5,242.84,163.9
2018,4,22,9,30,633.0,207.0,1.8,17.1,660.0,299.66,210.58
2018,4,22,9,45,591.0,235.0,1.75,17.6,674.5,350.66,255.09
2018,4,22,10,0,549.0,263.0,1.7,18.1,689.0,397.21,295.0
2018,4,22,10,15,495.0,299.5,1.7,18.45,694.0,439.43,330.37
2018,4,22,10,30,441.0,336.0,1.7,18.8,699.0,475.46,359.4
2018,4,22,10,45,427.0,351.0,1.65,19.15,710.0,512.15,387.38
2018,4,22,11,0,413.0,366.0,1.6,19.5,721.0,546.83,412.91
2018,4,22,11,15,365.0,381.0,1.65,19.7,698.5,552.44,417.48
2018,4,22,11,30,317.0,396.0,1.7,19.9,676.0,556.95,420.84
2018,4,22,11,45,194.5,388.0,1.75,20.05,560.5,472.61,359.03
2018,4,22,12,0,72.0,380.0,1.8,20.2,445.0,371.93,283.38
2018,4,22,12,15,156.5,346.5,1.9,20.2,487.0,433.09,331.89
2018,4,22,12,30,241.0,313.0,2.0,20.2,529.0,499.81,383.26
2018,4,22,12,45,472.5,282.0,2.1,20.15,699.5,706.73,536.14
2018,4,22,13,0,704.0,251.0,2.2,20.1,870.0,912.54,680.17
2018,4,22,13,15,627.5,279.5,2.25,20.1,824.0,888.06,661.3
2018,4,22,13,30,551.0,308.0,2.3,20.1,778.0,856.16,639.5
2018,4,22,13,45,634.0,259.0,2.35,20.1,785.5,907.45,677.99
2018,4,22,14,0,717.0,210.0,2.4,20.1,793.0,953.0,711.02
2018,4,22,14,15,711.5,202.5,2.4,20.0,763.0,948.05,708.53
2018,4,22,14,30,706.0,195.0,2.4,19.9,733.0,939.4,704.21
2018,4,22,14,45,747.0,168.0,2.4,19.8,712.5,952.18,714.45
2018,4,22,15,0,788.0,141.0,2.4,19.7,692.0,951.69,715.75
2018,4,22,15,15,804.5,124.5,2.4,19.7,658.0,943.18,711.69
2018,4,22,15,30,821.0,108.0,2.4,19.7,624.0,929.81,704.54
2018,4,22,15,45,800.0,105.0,2.5,19.8,576.5,892.31,681.61
2018,4,22,16,0,779.0,102.0,2.6,19.9,529.0,852.16,656.67
2018,4,22,16,15,683.5,113.5,2.65,19.6,462.5,766.85,599.64
2018,4,22,16,30,588.0,125.0,2.7,19.3,396.0,677.21,537.81
2018,4,22,16,45,522.0,118.0,2.75,18.95,337.5,585.99,472.28
2018,4,22,17,0,456.0,111.0,2.8,18.6,279.0,507.62,413.46
2018,4,22,17,15,500.0,92.0,2.9,17.75,250.0,506.16,415.07
2018,4,22,17,30,544.0,73.0,3.0,16.9,221.0,492.31,405.41
2018,4,22,17,45,458.0,64.5,3.05,16.1,170.5,400.01,330.08
2018,4,22,18,0,372.0,56.0,3.1,15.3,120.0,312.13,255.68
2018,4,22,18,15,267.0,43.5,3.1,14.8,81.5,222.83,177.06
2018,4,22,18,30,162.0,31.0,3.1,14.3,43.0,140.21,87.72
2018,4,22,18,45,84.0,16.5,3.05,13.85,22.5,48.76,0.0
2018,4,22,19,0,6.0,2.0,3.0,13.4,2.0,0.0,0.0
2018,4,22,19,15,3.0,1.0,2.95,13.3,1.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.55,11.6,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.45,11.35,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,4,23,5,15,15.0,4.0,0.4,11.45,4.0,0.0,0.0
2018,4,23,5,30,30.0,8.0,0.4,11.7,8.0,6.29,0.0
2018,4,23,5,45,131.0,23.5,0.4,12.0,35.5,17.75,0.0
2018,4,23,6,0,232.0,39.0,0.4,12.3,63.0,29.43,19.18
2018,4,23,6,15,332.5,51.0,0.4,12.7,106.5,38.66,28.52
2018,4,23,6,30,433.0,63.0,0.4,13.1,150.0,50.78,39.75
2018,4,23,6,45,502.0,71.5,0.4,13.5,200.5,57.05,45.54
2018,4,23,7,0,571.0,80.0,0.4,13.9,251.0,63.32,51.1
2018,4,23,7,15,618.5,86.5,0.4,14.35,303.5,67.79,54.88
2018,4,23,7,30,666.0,93.0,0.4,14.8,356.0,72.23,58.52
2018,4,23,7,45,700.0,98.5,0.4,15.25,408.5,75.67,61.21
2018,4,23,8,0,734.0,104.0,0.4,15.7,461.0,79.05,63.8
2018,4,23,8,15,759.5,108.0,0.4,16.2,511.0,81.19,65.28
2018,4,23,8,30,785.0,112.0,0.4,16.7,561.0,90.23,72.65
2018,4,23,8,45,804.5,115.0,0.35,17.15,607.0,117.41,74.37
2018,4,23,9,0,824.0,118.0,0.3,17.6,653.0,177.61,104.91
2018,4,23,9,15,841.5,119.0,0.25,18.05,695.0,238.17,148.45
2018,4,23,9,30,859.0,120.0,0.2,18.5,737.0,300.27,198.44
2018,4,23,9,45,874.0,119.5,0.2,18.9,774.0,364.55,251.67
2018,4,23,10,0,889.0,119.0,0.2,19.3,811.0,425.51,301.87
2018,4,23,10,15,896.0,121.0,0.2,19.55,840.0,485.03,349.93
2018,4,23,10,30,903.0,123.0,0.2,19.8,869.0,543.67,395.61
2018,4,23,10,45,907.5,124.5,0.25,20.0,891.0,599.47,438.22
2018,4,23,11,0,912.0,126.0,0.3,20.2,913.0,653.65,478.3
2018,4,23,11,15,915.0,126.0,0.4,20.3,927.0,703.86,515.43
2018,4,23,11,30,918.0,126.0,0.5,20.4,941.0,751.83,550.25
2018,4,23,11,45,919.0,126.5,0.55,20.5,947.5,796.3,581.24
2018,4,23,12,0,920.0,127.0,0.6,20.6,954.0,838.0,608.91
2018,4,23,12,15,920.5,126.5,0.7,20.6,953.0,875.48,634.17
2018,4,23,12,30,921.0,126.0,0.8,20.6,952.0,909.78,657.44
2018,4,23,12,45,920.5,124.0,0.85,20.6,943.0,938.49,676.28
2018,4,23,13,0,920.0,122.0,0.9,20.6,934.0,963.58,692.97
2018,4,23,13,15,916.0,121.5,1.0,20.55,917.5,983.09,707.36
2018,4,23,13,30,912.0,121.0,1.1,20.5,901.0,998.69,719.49
2018,4,23,13,45,905.5,120.0,1.2,20.45,876.5,1007.43,727.46
2018,4,23,14,0,899.0,119.0,1.3,20.4,852.0,1012.12,733.08
2018,4,23,14,15,890.0,117.5,1.35,20.2,820.5,1009.82,734.01
2018,4,23,14,30,881.0,116.0,1.4,20.0,789.0,1003.52,732.6
2018,4,23,14,45,869.0,114.0,1.5,19.85,751.5,989.87,727.26
2018,4,23,15,0,857.0,112.0,1.6,19.7,714.0,985.6,728.08
2018,4,23,15,15,842.5,109.5,1.6,19.7,671.5,961.22,713.88
2018,4,23,15,30,828.0,107.0,1.6,19.7,629.0,933.42,697.65
2018,4,23,15,45,807.0,104.0,1.7,19.15,581.5,895.82,677.44
2018,4,23,16,0,786.0,101.0,1.8,18.6,534.0,855.54,654.92
2018,4,23,16,15,758.5,98.0,1.85,18.45,484.0,807.18,624.65
2018,4,23,16,30,731.0,95.0,1.9,18.3,434.0,762.63,596.42
2018,4,23,16,45,694.5,90.0,1.9,18.15,381.5,702.06,555.33
2018,4,23,17,0,658.0,85.0,1.9,18.0,329.0,641.39,513.04
2018,4,23,17,15,609.0,78.5,1.9,17.15,277.5,570.18,462.23
2018,4,23,17,30,560.0,72.0,1.9,16.3,226.0,500.87,409.42
2018,4,23,17,45,488.5,63.5,1.95,15.45,177.0,417.41,342.71
2018,4,23,18,0,417.0,55.0,2.0,14.6,128.0,339.02,276.9
2018,4,23,18,15,311.5,43.0,1.95,14.1,87.5,244.79,194.86
2018,4,23,18,30,206.0,31.0,1.9,13.6,47.0,161.65,106.17
2018,4,23,18,45,108.5,16.5,1.85,13.1,24.5,58.99,0.0
2018,4,23,19,0,11.0,2.0,1.8,12.6,2.0,0.0,0.0
2018,4,23,19,15,5.5,1.0,1.75,12.4,1.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
