Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,4,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,24,5,15,0.5,2.0,1.2,10.45,2.0,0.0,0.0
2018,4,24,5,30,1.0,4.0,1.2,10.6,4.0,3.15,0.0
2018,4,24,5,45,0.5,14.0,1.15,10.8,14.0,10.67,0.0
2018,4,24,6,0,0.0,24.0,1.1,11.0,24.0,18.32,10.01
2018,4,24,6,15,1.0,38.5,1.1,11.25,38.5,29.28,20.41
2018,4,24,6,30,2.0,53.0,1.1,11.5,53.0,40.01,30.39
2018,4,24,6,45,2.5,63.5,1.05,11.8,64.0,47.97,37.72
2018,4,24,7,0,3.0,74.0,1.0,12.1,75.0,55.89,44.83
2018,4,24,7,15,1.5,54.0,1.0,12.45,54.5,41.35,31.68
2018,4,24,7,30,0.0,34.0,1.0,12.8,34.0,25.95,17.75
2018,4,24,7,45,0.0,75.0,1.0,13.15,75.0,57.59,45.84
2018,4,24,8,0,0.0,116.0,1.0,13.5,116.0,87.01,71.39
2018,4,24,8,15,1.5,127.5,1.05,13.85,128.5,95.39,78.25
2018,4,24,8,30,3.0,139.0,1.1,14.2,141.0,103.7,85.04
2018,4,24,8,45,6.5,169.0,1.15,14.55,173.5,124.86,98.03
2018,4,24,9,0,10.0,199.0,1.2,14.9,206.0,147.19,115.4
2018,4,24,9,15,14.5,225.0,1.3,15.15,235.5,167.87,131.35
2018,4,24,9,30,19.0,251.0,1.4,15.4,265.0,189.53,148.07
2018,4,24,9,45,42.0,294.5,1.45,15.6,327.0,225.65,175.58
2018,4,24,10,0,65.0,338.0,1.5,15.8,389.0,270.37,209.8
2018,4,24,10,15,111.5,358.5,1.55,15.9,449.5,313.66,242.66
2018,4,24,10,30,158.0,379.0,1.6,16.0,510.0,364.02,281.11
2018,4,24,10,45,165.0,362.5,1.6,16.15,502.5,371.64,287.31
2018,4,24,11,0,172.0,346.0,1.6,16.3,495.0,378.44,293.07
2018,4,24,11,15,409.5,294.5,1.6,16.35,657.0,519.07,400.83
2018,4,24,11,30,647.0,243.0,1.6,16.4,819.0,671.12,513.03
2018,4,24,11,45,660.5,237.5,1.6,16.4,829.0,712.54,542.33
2018,4,24,12,0,674.0,232.0,1.6,16.4,839.0,752.63,571.22
2018,4,24,12,15,685.0,233.0,1.65,16.4,849.5,794.71,601.34
2018,4,24,12,30,696.0,234.0,1.7,16.4,860.0,834.96,629.84
2018,4,24,12,45,501.0,295.0,1.75,16.35,743.5,741.54,562.72
2018,4,24,13,0,306.0,356.0,1.8,16.3,627.0,623.05,476.72
2018,4,24,13,15,390.5,329.0,1.85,16.2,668.0,707.64,540.66
2018,4,24,13,30,475.0,302.0,1.9,16.1,709.0,775.63,590.77
2018,4,24,13,45,455.0,316.0,1.95,15.95,697.5,781.79,595.16
2018,4,24,14,0,435.0,330.0,2.0,15.8,686.0,785.05,598.2
2018,4,24,14,15,417.0,314.5,1.95,15.55,645.5,759.49,581.36
2018,4,24,14,30,399.0,299.0,1.9,15.3,605.0,731.11,562.71
2018,4,24,14,45,394.5,289.0,1.9,15.05,579.5,718.86,555.95
2018,4,24,15,0,390.0,279.0,1.9,14.8,554.0,682.42,532.19
2018,4,24,15,15,396.0,260.0,1.9,14.8,524.5,666.47,522.7
2018,4,24,15,30,402.0,241.0,1.9,14.8,495.0,670.47,527.02
2018,4,24,15,45,345.0,233.5,1.8,14.15,440.0,582.23,463.39
2018,4,24,16,0,288.0,226.0,1.7,13.5,385.0,517.29,415.84
2018,4,24,16,15,232.0,209.5,1.65,13.1,330.0,444.57,360.94
2018,4,24,16,30,176.0,193.0,1.6,12.7,275.0,354.87,291.35
2018,4,24,16,45,167.0,168.5,1.6,12.25,239.0,316.77,262.58
2018,4,24,17,0,158.0,144.0,1.6,11.8,203.0,278.39,232.5
2018,4,24,17,15,134.0,122.0,1.55,11.45,167.0,232.0,194.41
2018,4,24,17,30,110.0,100.0,1.5,11.1,131.0,186.92,156.47
2018,4,24,17,45,78.0,80.0,1.45,10.7,99.5,140.88,116.64
2018,4,24,18,0,46.0,60.0,1.4,10.3,68.0,86.68,69.27
2018,4,24,18,15,34.0,42.5,1.4,10.0,47.5,61.16,46.15
2018,4,24,18,30,22.0,25.0,1.4,9.7,27.0,35.09,20.13
2018,4,24,18,45,14.0,14.0,1.35,9.45,15.0,16.92,0.0
2018,4,24,19,0,6.0,3.0,1.3,9.2,3.0,0.0,0.0
2018,4,24,19,15,3.0,1.5,1.25,9.05,1.5,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,25,5,15,0.0,2.0,1.25,6.85,2.0,0.0,0.0
2018,4,25,5,30,0.0,4.0,1.2,7.3,4.0,3.15,0.0
2018,4,25,5,45,0.0,14.0,1.2,7.75,14.0,10.66,0.0
2018,4,25,6,0,0.0,24.0,1.2,8.2,24.0,18.31,10.27
2018,4,25,6,15,0.0,40.5,1.15,8.65,40.5,30.71,21.98
2018,4,25,6,30,0.0,57.0,1.1,9.1,57.0,42.76,33.21
2018,4,25,6,45,1.0,78.5,1.05,9.6,79.0,58.02,47.16
2018,4,25,7,0,2.0,100.0,1.0,10.1,101.0,73.1,60.66
2018,4,25,7,15,3.0,115.5,0.95,10.65,117.0,84.25,70.37
2018,4,25,7,30,4.0,131.0,0.9,11.2,133.0,95.33,79.8
2018,4,25,7,45,18.5,155.0,0.85,11.75,164.0,111.9,93.85
2018,4,25,8,0,33.0,179.0,0.8,12.3,195.0,123.24,103.09
2018,4,25,8,15,89.5,207.0,0.8,12.75,257.0,141.08,117.84
2018,4,25,8,30,146.0,235.0,0.8,13.2,319.0,152.1,126.56
2018,4,25,8,45,138.5,255.5,0.8,13.65,340.5,169.93,131.79
2018,4,25,9,0,131.0,276.0,0.8,14.1,362.0,195.95,149.43
2018,4,25,9,15,300.0,265.0,0.9,14.45,478.0,229.98,168.13
2018,4,25,9,30,469.0,254.0,1.0,14.8,594.0,287.62,207.83
2018,4,25,9,45,685.0,187.0,1.1,15.1,710.0,346.46,250.25
2018,4,25,10,0,901.0,120.0,1.2,15.4,826.0,429.87,314.49
2018,4,25,10,15,908.0,121.5,1.3,15.6,855.5,489.54,365.23
2018,4,25,10,30,915.0,123.0,1.4,15.8,885.0,548.29,413.96
2018,4,25,10,45,919.5,124.0,1.45,16.0,906.5,604.17,458.8
2018,4,25,11,0,924.0,125.0,1.5,16.2,928.0,658.38,500.99
2018,4,25,11,15,927.0,125.5,1.55,16.25,942.0,709.35,539.92
2018,4,25,11,30,930.0,126.0,1.6,16.3,956.0,758.07,576.27
2018,4,25,11,45,930.5,127.0,1.6,16.35,962.5,802.91,608.58
2018,4,25,12,0,931.0,128.0,1.6,16.4,969.0,844.93,637.33
2018,4,25,12,15,931.5,126.5,1.65,16.4,967.5,881.82,662.31
2018,4,25,12,30,932.0,125.0,1.7,16.4,966.0,915.46,685.09
2018,4,25,12,45,931.5,123.0,1.7,16.35,956.5,944.33,704.21
2018,4,25,13,0,931.0,121.0,1.7,16.3,947.0,969.55,720.96
2018,4,25,13,15,927.0,120.5,1.75,16.15,930.0,989.17,735.09
2018,4,25,13,30,923.0,120.0,1.8,16.0,913.0,1004.83,746.83
2018,4,25,13,45,916.5,119.0,1.85,15.9,888.5,1013.61,754.1
2018,4,25,14,0,910.0,118.0,1.9,15.8,864.0,1018.29,758.94
2018,4,25,14,15,901.5,116.0,1.9,15.55,832.0,1015.94,759.11
2018,4,25,14,30,893.0,114.0,1.9,15.3,800.0,1009.54,756.85
2018,4,25,14,45,881.5,112.0,1.95,15.1,762.5,996.27,750.72
2018,4,25,15,0,870.0,110.0,2.0,14.9,725.0,979.2,742.19
2018,4,25,15,15,855.5,107.5,2.0,14.9,682.0,967.6,736.28
2018,4,25,15,30,841.0,105.0,2.0,14.9,639.0,939.61,719.26
2018,4,25,15,45,821.5,102.0,2.05,14.4,591.5,903.2,698.39
2018,4,25,16,0,802.0,99.0,2.1,13.9,544.0,864.02,675.24
2018,4,25,16,15,775.5,95.5,2.1,13.55,493.5,815.68,644.24
2018,4,25,16,30,749.0,92.0,2.1,13.2,443.0,765.58,611.34
2018,4,25,16,45,713.0,87.0,2.1,12.9,390.0,709.87,573.3
2018,4,25,17,0,677.0,82.0,2.1,12.6,337.0,649.13,530.32
2018,4,25,17,15,627.0,76.5,2.05,12.1,285.0,577.91,477.66
2018,4,25,17,30,577.0,71.0,2.0,11.6,233.0,508.63,423.13
2018,4,25,17,45,503.0,63.0,2.0,11.15,183.0,423.76,353.57
2018,4,25,18,0,429.0,55.0,2.0,10.7,133.0,344.22,285.46
2018,4,25,18,15,317.0,43.5,1.95,10.35,91.0,245.93,199.25
2018,4,25,18,30,205.0,32.0,1.9,10.0,49.0,162.94,115.09
2018,4,25,18,45,110.0,18.0,1.85,9.65,26.5,60.39,0.0
2018,4,25,19,0,15.0,4.0,1.8,9.3,4.0,0.0,0.0
2018,4,25,19,15,7.5,2.0,1.8,9.15,2.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,1.75,8.25,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.75,6.7,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.8,6.65,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,4,26,5,15,3.0,1.5,1.9,6.9,1.5,0.0,0.0
2018,4,26,5,30,6.0,3.0,2.0,7.2,3.0,2.36,0.0
2018,4,26,5,45,3.0,6.5,2.05,7.5,6.5,5.09,0.0
2018,4,26,6,0,0.0,10.0,2.1,7.8,10.0,7.58,0.98
2018,4,26,6,15,0.0,16.0,2.1,8.15,16.0,12.15,5.32
2018,4,26,6,30,0.0,22.0,2.1,8.5,22.0,16.73,9.63
2018,4,26,6,45,0.0,28.5,2.15,8.8,28.5,21.71,14.25
2018,4,26,7,0,0.0,35.0,2.2,9.1,35.0,26.7,18.8
2018,4,26,7,15,0.0,42.5,2.2,9.45,42.5,32.47,23.99
2018,4,26,7,30,0.0,50.0,2.2,9.8,50.0,38.26,29.11
2018,4,26,7,45,0.0,65.0,2.2,10.1,65.0,49.85,39.39
2018,4,26,8,0,0.0,80.0,2.2,10.4,80.0,61.49,49.58
2018,4,26,8,15,0.0,101.0,2.2,10.7,101.0,77.06,63.12
2018,4,26,8,30,0.0,122.0,2.2,11.0,122.0,92.07,76.0
2018,4,26,8,45,2.5,151.5,2.25,11.3,153.0,113.0,89.64
2018,4,26,9,0,5.0,181.0,2.3,11.6,184.0,134.62,106.97
2018,4,26,9,15,36.5,235.0,2.3,11.85,261.5,173.21,136.68
2018,4,26,9,30,68.0,289.0,2.3,12.1,339.0,221.23,173.88
2018,4,26,9,45,348.0,257.5,2.35,12.4,529.5,288.6,219.35
2018,4,26,10,0,628.0,226.0,2.4,12.7,720.0,399.63,302.82
2018,4,26,10,15,770.5,171.5,2.45,12.9,799.5,466.81,357.06
2018,4,26,10,30,913.0,117.0,2.5,13.1,879.0,542.31,418.33
2018,4,26,10,45,918.5,117.5,2.55,13.3,901.0,598.02,464.35
2018,4,26,11,0,924.0,118.0,2.6,13.5,923.0,652.17,507.87
2018,4,26,11,15,927.5,118.5,2.65,13.6,937.5,703.23,548.06
2018,4,26,11,30,931.0,119.0,2.7,13.7,952.0,752.09,585.63
2018,4,26,11,45,932.5,119.5,2.75,13.75,959.0,797.08,619.67
2018,4,26,12,0,934.0,120.0,2.8,13.8,966.0,839.3,650.0
2018,4,26,12,15,935.0,119.0,2.85,13.8,965.0,876.88,676.35
2018,4,26,12,30,936.0,118.0,2.9,13.8,964.0,911.24,700.42
2018,4,26,12,45,935.0,117.0,2.95,13.8,955.5,940.47,720.94
2018,4,26,13,0,934.0,116.0,3.0,13.8,947.0,966.05,739.02
2018,4,26,13,15,931.0,115.0,3.05,13.75,930.5,986.01,753.49
2018,4,26,13,30,928.0,114.0,3.1,13.7,914.0,1002.04,765.44
2018,4,26,13,45,922.5,113.0,3.1,13.6,890.0,1011.67,772.92
2018,4,26,14,0,917.0,112.0,3.1,13.5,866.0,1017.23,777.83
2018,4,26,14,15,909.0,110.5,3.15,13.4,835.0,1015.76,778.59
2018,4,26,14,30,901.0,109.0,3.2,13.3,804.0,1010.26,776.79
2018,4,26,14,45,890.5,107.5,3.2,13.25,767.0,998.36,770.2
2018,4,26,15,0,880.0,106.0,3.2,13.2,730.0,982.66,761.14
2018,4,26,15,15,866.0,104.0,3.2,13.2,687.5,959.4,746.79
2018,4,26,15,30,852.0,102.0,3.2,13.2,645.0,944.59,738.48
2018,4,26,15,45,833.0,99.5,3.2,12.85,598.0,909.03,716.36
2018,4,26,16,0,814.0,97.0,3.2,12.5,551.0,870.66,692.12
2018,4,26,16,15,789.0,93.5,3.15,12.25,500.5,823.38,660.44
2018,4,26,16,30,764.0,90.0,3.1,12.0,450.0,774.23,626.87
2018,4,26,16,45,731.0,85.5,3.1,11.75,397.5,720.77,589.57
2018,4,26,17,0,698.0,81.0,3.1,11.5,345.0,662.38,547.42
2018,4,26,17,15,650.5,75.5,3.05,11.1,292.5,592.25,494.73
2018,4,26,17,30,603.0,70.0,3.0,10.7,240.0,523.82,439.96
2018,4,26,17,45,526.5,62.5,2.95,10.35,189.0,436.93,367.56
2018,4,26,18,0,450.0,55.0,2.9,10.0,138.0,355.53,296.95
2018,4,26,18,15,309.0,43.0,2.85,9.75,92.0,239.76,195.61
2018,4,26,18,30,168.0,31.0,2.8,9.5,46.0,143.91,103.72
2018,4,26,18,45,92.5,17.5,2.75,9.2,25.0,52.47,0.0
2018,4,26,19,0,17.0,4.0,2.7,8.9,4.0,3.15,0.0
2018,4,26,19,15,8.5,2.0,2.7,8.9,2.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.75,8.95,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,2.85,9.1,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,2.75,9.2,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,27,5,15,38.5,6.5,0.9,9.75,7.5,0.0,0.0
2018,4,27,5,30,77.0,13.0,0.9,10.0,15.0,10.23,0.0
2018,4,27,5,45,204.5,26.5,0.85,10.3,47.0,20.2,7.14
2018,4,27,6,0,332.0,40.0,0.8,10.6,79.0,32.9,22.98
2018,4,27,6,15,344.0,40.0,0.85,10.9,98.0,32.19,23.16
2018,4,27,6,30,356.0,40.0,0.9,11.2,117.0,31.84,23.16
2018,4,27,6,45,182.0,38.5,0.95,11.45,78.5,28.69,20.42
2018,4,27,7,0,8.0,37.0,1.0,11.7,40.0,29.3,20.96
2018,4,27,7,15,262.0,70.0,1.0,11.95,177.0,50.26,39.76
2018,4,27,7,30,516.0,103.0,1.0,12.2,314.0,76.34,62.77
2018,4,27,7,45,388.0,133.0,1.05,12.4,303.5,90.79,75.17
2018,4,27,8,0,260.0,163.0,1.1,12.6,293.0,109.56,91.19
2018,4,27,8,15,202.5,206.0,1.15,12.8,313.5,137.99,115.29
2018,4,27,8,30,145.0,249.0,1.2,13.0,334.0,159.12,132.79
2018,4,27,8,45,185.5,270.0,1.25,13.15,387.5,179.96,139.33
2018,4,27,9,0,226.0,291.0,1.3,13.3,441.0,215.36,161.81
2018,4,27,9,15,179.5,305.0,1.35,13.45,428.5,236.43,179.39
2018,4,27,9,30,133.0,319.0,1.4,13.6,416.0,251.63,193.57
2018,4,27,9,45,168.0,341.5,1.4,13.75,470.0,291.59,224.34
2018,4,27,10,0,203.0,364.0,1.4,13.9,524.0,336.36,258.97
2018,4,27,10,15,318.5,351.0,1.45,13.95,613.0,395.53,303.96
2018,4,27,10,30,434.0,338.0,1.5,14.0,702.0,470.04,361.06
2018,4,27,10,45,411.0,359.5,1.5,14.1,711.0,505.69,388.89
2018,4,27,11,0,388.0,381.0,1.5,14.2,720.0,535.55,411.85
2018,4,27,11,15,336.5,404.5,1.55,14.2,702.0,548.42,421.89
2018,4,27,11,30,285.0,428.0,1.6,14.2,684.0,556.26,427.77
2018,4,27,11,45,264.0,438.5,1.6,14.25,677.0,571.25,438.67
2018,4,27,12,0,243.0,449.0,1.6,14.3,670.0,572.94,439.82
2018,4,27,12,15,254.5,442.0,1.65,14.3,673.0,605.58,464.19
2018,4,27,12,30,266.0,435.0,1.7,14.3,676.0,626.54,479.98
2018,4,27,12,45,314.0,413.0,1.75,14.25,695.0,664.93,509.4
2018,4,27,13,0,362.0,391.0,1.8,14.2,714.0,703.46,538.7
2018,4,27,13,15,332.0,398.0,1.8,14.15,690.0,697.12,533.75
2018,4,27,13,30,302.0,405.0,1.8,14.1,666.0,688.1,527.29
2018,4,27,13,45,396.0,354.0,1.85,14.0,686.5,738.17,567.08
2018,4,27,14,0,490.0,303.0,1.9,13.9,707.0,808.6,619.84
2018,4,27,14,15,647.5,230.0,1.9,13.8,743.0,904.12,690.38
2018,4,27,14,30,805.0,157.0,1.9,13.7,779.0,978.82,741.99
2018,4,27,14,45,796.0,152.0,1.9,13.6,743.0,965.21,733.56
2018,4,27,15,0,787.0,147.0,1.9,13.5,707.0,947.88,723.75
2018,4,27,15,15,756.5,148.0,1.9,13.5,660.5,921.1,707.32
2018,4,27,15,30,726.0,149.0,1.9,13.5,614.0,883.52,683.47
2018,4,27,15,45,716.5,140.5,1.95,13.2,571.0,852.42,665.28
2018,4,27,16,0,707.0,132.0,2.0,12.9,528.0,818.45,644.69
2018,4,27,16,15,687.5,124.0,2.0,12.7,480.0,773.67,615.27
2018,4,27,16,30,668.0,116.0,2.0,12.5,432.0,727.05,584.02
2018,4,27,16,45,637.5,108.0,2.05,12.3,382.0,670.08,544.57
2018,4,27,17,0,607.0,100.0,2.1,12.1,332.0,612.73,503.49
2018,4,27,17,15,549.5,93.5,2.1,11.8,279.5,537.34,445.67
2018,4,27,17,30,492.0,87.0,2.1,11.5,227.0,459.43,383.81
2018,4,27,17,45,425.0,75.5,2.05,11.2,179.0,380.93,318.71
2018,4,27,18,0,358.0,64.0,2.0,10.9,131.0,308.05,255.81
2018,4,27,18,15,270.5,50.5,1.95,10.7,92.0,228.31,185.16
2018,4,27,18,30,183.0,37.0,1.9,10.5,53.0,158.65,116.0
2018,4,27,18,45,99.5,21.0,1.9,10.3,29.0,57.97,0.0
2018,4,27,19,0,16.0,5.0,1.9,10.1,5.0,3.93,0.0
2018,4,27,19,15,8.0,2.5,1.9,10.1,2.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,4,28,5,15,0.0,1.5,1.55,9.7,1.5,0.0,0.0
2018,4,28,5,30,0.0,3.0,1.6,9.9,3.0,2.36,0.0
2018,4,28,5,45,0.0,9.0,1.65,10.1,9.0,6.82,0.0
2018,4,28,6,0,0.0,15.0,1.7,10.3,15.0,11.39,4.32
2018,4,28,6,15,0.0,23.5,1.8,10.55,23.5,17.89,10.41
2018,4,28,6,30,0.0,32.0,1.9,10.8,32.0,24.4,16.46
2018,4,28,6,45,0.0,44.5,1.95,11.0,44.5,34.01,25.25
2018,4,28,7,0,0.0,57.0,2.0,11.2,57.0,43.65,33.95
2018,4,28,7,15,0.0,58.5,2.1,11.4,58.5,44.8,34.89
2018,4,28,7,30,0.0,60.0,2.2,11.6,60.0,45.97,35.79
2018,4,28,7,45,0.0,68.0,2.25,11.75,68.0,52.17,41.17
2018,4,28,8,0,0.0,76.0,2.3,11.9,76.0,58.39,46.51
2018,4,28,8,15,2.0,90.0,2.35,12.1,91.0,69.28,55.9
2018,4,28,8,30,4.0,104.0,2.4,12.3,106.0,79.57,64.67
2018,4,28,8,45,7.5,140.0,2.45,12.45,144.5,105.48,82.9
2018,4,28,9,0,11.0,176.0,2.5,12.6,183.0,132.01,104.16
2018,4,28,9,15,14.0,200.5,2.5,12.7,210.0,151.29,119.42
2018,4,28,9,30,17.0,225.0,2.5,12.8,237.0,171.26,135.25
2018,4,28,9,45,24.5,248.0,2.5,12.95,266.5,188.94,149.03
2018,4,28,10,0,32.0,271.0,2.5,13.1,296.0,212.08,167.27
2018,4,28,10,15,18.5,220.5,2.55,13.2,235.0,175.0,137.71
2018,4,28,10,30,5.0,170.0,2.6,13.3,174.0,133.02,103.88
2018,4,28,10,45,4.5,164.0,2.6,13.4,168.0,128.89,100.48
2018,4,28,11,0,4.0,158.0,2.6,13.5,162.0,124.59,96.9
2018,4,28,11,15,42.0,259.0,2.6,13.55,297.0,232.22,183.66
2018,4,28,11,30,80.0,360.0,2.6,13.6,432.0,344.07,271.27
2018,4,28,11,45,63.5,334.0,2.65,13.6,391.5,318.13,250.73
2018,4,28,12,0,47.0,308.0,2.7,13.6,351.0,289.57,228.45
2018,4,28,12,15,32.5,293.0,2.7,13.6,322.5,269.67,212.69
2018,4,28,12,30,18.0,278.0,2.7,13.6,294.0,236.44,186.26
2018,4,28,12,45,52.0,343.0,2.75,13.55,389.5,338.35,267.2
2018,4,28,13,0,86.0,408.0,2.8,13.5,485.0,433.51,340.83
2018,4,28,13,15,87.0,403.5,2.8,13.4,480.0,436.45,343.12
2018,4,28,13,30,88.0,399.0,2.8,13.3,475.0,438.91,345.52
2018,4,28,13,45,87.0,390.5,2.8,13.2,464.0,435.08,343.15
2018,4,28,14,0,86.0,382.0,2.8,13.1,453.0,430.67,340.41
2018,4,28,14,15,117.0,367.5,2.8,13.0,460.5,473.17,374.53
2018,4,28,14,30,148.0,353.0,2.8,12.9,468.0,492.95,391.29
2018,4,28,14,45,294.0,295.0,2.8,12.8,509.5,600.31,477.92
2018,4,28,15,0,440.0,237.0,2.8,12.7,551.0,704.67,559.91
2018,4,28,15,15,338.0,258.5,2.8,12.7,491.5,604.31,483.46
2018,4,28,15,30,236.0,280.0,2.8,12.7,432.0,508.0,409.34
2018,4,28,15,45,241.5,254.5,2.85,12.4,400.0,505.62,409.87
2018,4,28,16,0,247.0,229.0,2.9,12.1,368.0,479.31,391.66
2018,4,28,16,15,313.5,200.0,2.85,11.9,360.0,500.14,411.46
2018,4,28,16,30,380.0,171.0,2.8,11.7,352.0,535.53,441.78
2018,4,28,16,45,445.5,140.0,2.8,11.5,328.5,541.24,449.19
2018,4,28,17,0,511.0,109.0,2.8,11.3,305.0,539.24,450.28
2018,4,28,17,15,503.5,94.5,2.75,11.05,264.0,503.79,422.49
2018,4,28,17,30,496.0,80.0,2.7,10.8,223.0,459.2,386.47
2018,4,28,17,45,450.0,69.0,2.6,10.55,179.0,392.9,330.58
2018,4,28,18,0,404.0,58.0,2.5,10.3,135.0,329.63,275.11
2018,4,28,18,15,299.0,46.5,2.5,10.15,94.0,236.98,193.37
2018,4,28,18,30,194.0,35.0,2.5,10.0,53.0,159.92,118.96
2018,4,28,18,45,103.5,19.5,2.45,9.9,28.5,78.83,0.0
2018,4,28,19,0,13.0,4.0,2.4,9.8,4.0,7.84,0.0
2018,4,28,19,15,6.5,2.0,2.4,9.7,2.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.3,9.35,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.3,9.25,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.15,9.15,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,2.15,9.1,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.2,8.85,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.2,8.75,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,29,5,15,36.5,7.5,2.15,8.75,8.5,0.0,0.0
2018,4,29,5,30,73.0,15.0,2.2,9.0,17.0,11.8,0.0
2018,4,29,5,45,188.0,29.5,2.25,9.3,49.5,22.35,10.71
2018,4,29,6,0,303.0,44.0,2.3,9.6,82.0,33.43,23.71
2018,4,29,6,15,337.5,57.5,2.35,9.85,118.0,43.3,33.24
2018,4,29,6,30,372.0,71.0,2.4,10.1,154.0,52.93,42.28
2018,4,29,6,45,487.5,75.0,2.45,10.35,213.5,59.08,47.97
2018,4,29,7,0,603.0,79.0,2.5,10.6,273.0,62.55,51.06
2018,4,29,7,15,518.5,103.5,2.55,10.9,291.0,78.13,64.85
2018,4,29,7,30,434.0,128.0,2.6,11.2,309.0,89.32,74.51
2018,4,29,7,45,267.5,143.0,2.65,11.5,259.0,98.36,82.14
2018,4,29,8,0,101.0,158.0,2.7,11.8,209.0,108.84,90.94
2018,4,29,8,15,67.5,189.0,2.75,12.1,224.5,131.03,109.82
2018,4,29,8,30,34.0,220.0,2.8,12.4,240.0,148.27,124.17
2018,4,29,8,45,126.5,255.5,2.85,12.65,338.5,169.38,132.74
2018,4,29,9,0,219.0,291.0,2.9,12.9,437.0,214.45,162.39
2018,4,29,9,15,231.5,266.0,2.95,13.1,429.0,217.12,162.85
2018,4,29,9,30,244.0,241.0,3.0,13.3,421.0,225.65,170.09
2018,4,29,9,45,131.0,238.0,3.05,13.5,335.0,213.29,165.22
2018,4,29,10,0,18.0,235.0,3.1,13.7,249.0,183.63,144.53
2018,4,29,10,15,27.5,248.0,3.1,13.85,270.5,198.64,156.39
2018,4,29,10,30,37.0,261.0,3.1,14.0,292.0,216.92,170.85
2018,4,29,10,45,45.5,308.0,3.15,14.1,347.0,261.45,206.04
2018,4,29,11,0,54.0,355.0,3.2,14.2,402.0,308.24,242.56
2018,4,29,11,15,38.0,322.0,3.25,14.3,355.5,279.02,219.5
2018,4,29,11,30,22.0,289.0,3.3,14.4,309.0,246.73,193.97
2018,4,29,11,45,59.0,303.5,3.35,14.45,357.5,289.48,228.51
2018,4,29,12,0,96.0,318.0,3.4,14.5,406.0,347.29,274.38
2018,4,29,12,15,234.0,334.0,3.45,14.55,547.5,493.21,389.22
2018,4,29,12,30,372.0,350.0,3.5,14.6,689.0,652.58,510.04
2018,4,29,12,45,329.5,346.5,3.5,14.6,644.5,615.66,481.96
2018,4,29,13,0,287.0,343.0,3.5,14.6,600.0,588.84,461.96
2018,4,29,13,15,427.0,301.0,3.55,14.6,675.5,709.64,555.1
2018,4,29,13,30,567.0,259.0,3.6,14.6,751.0,820.05,638.11
2018,4,29,13,45,499.0,275.0,3.65,14.55,699.5,777.8,606.75
2018,4,29,14,0,431.0,291.0,3.7,14.5,648.0,737.25,577.15
2018,4,29,14,15,518.0,251.5,3.75,14.45,665.0,788.78,618.6
2018,4,29,14,30,605.0,212.0,3.8,14.4,682.0,846.22,663.27
2018,4,29,14,45,481.5,240.0,3.8,14.3,603.0,747.23,589.89
2018,4,29,15,0,358.0,268.0,3.8,14.2,524.0,633.37,504.74
2018,4,29,15,15,430.0,236.5,3.8,14.2,526.0,690.47,550.92
2018,4,29,15,30,502.0,205.0,3.8,14.2,528.0,719.79,575.82
2018,4,29,15,45,555.5,175.0,3.85,13.9,508.5,727.87,585.62
2018,4,29,16,0,609.0,145.0,3.9,13.6,489.0,741.5,598.85
2018,4,29,16,15,668.5,119.0,3.95,13.4,465.0,748.17,606.33
2018,4,29,16,30,728.0,93.0,4.0,13.2,441.0,746.92,607.98
2018,4,29,16,45,725.5,83.0,4.0,12.95,396.5,703.82,577.64
2018,4,29,17,0,723.0,73.0,4.0,12.7,352.0,662.7,548.35
2018,4,29,17,15,679.5,68.0,4.0,12.35,300.0,599.2,500.63
2018,4,29,17,30,636.0,63.0,4.0,12.0,248.0,533.47,448.19
2018,4,29,17,45,571.0,56.5,3.95,11.65,198.0,454.3,382.05
2018,4,29,18,0,506.0,50.0,3.9,11.3,148.0,379.69,317.04
2018,4,29,18,15,404.0,41.5,3.85,10.95,105.0,288.54,236.03
2018,4,29,18,30,302.0,33.0,3.8,10.6,62.0,207.09,156.67
2018,4,29,18,45,176.0,20.5,3.7,10.25,35.0,109.77,0.0
2018,4,29,19,0,50.0,8.0,3.6,9.9,8.0,24.23,0.0
2018,4,29,19,15,25.0,4.0,3.55,9.8,4.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,3.45,9.55,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,3.35,9.3,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,3.25,9.15,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,3.2,9.05,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,3.15,8.95,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,3.1,8.85,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,3.15,8.75,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,3.25,8.65,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,3.35,8.6,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,3.5,8.55,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,3.7,8.45,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,3.75,8.35,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,3.8,8.25,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,3.8,8.15,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,3.8,8.05,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,4,30,5,15,12.5,6.0,3.85,8.15,6.5,0.0,0.0
2018,4,30,5,30,25.0,12.0,3.9,8.3,13.0,9.44,0.0
2018,4,30,5,45,76.5,26.5,3.95,8.45,35.5,19.94,9.62
2018,4,30,6,0,128.0,41.0,4.0,8.6,58.0,30.63,21.41
2018,4,30,6,15,90.0,58.5,4.0,8.95,73.0,43.17,33.27
2018,4,30,6,30,52.0,76.0,4.0,9.3,88.0,55.51,44.75
2018,4,30,6,45,70.5,100.0,4.0,9.6,120.5,71.69,59.5
2018,4,30,7,0,89.0,124.0,4.0,9.9,153.0,86.06,72.35
2018,4,30,7,15,92.5,140.0,3.95,10.3,174.5,96.38,81.31
2018,4,30,7,30,96.0,156.0,3.9,10.7,196.0,106.43,89.86
2018,4,30,7,45,126.5,183.5,3.85,11.1,243.5,122.91,103.93
2018,4,30,8,0,157.0,211.0,3.8,11.5,291.0,138.89,117.36
2018,4,30,8,15,240.5,228.0,3.75,11.9,364.0,144.11,121.29
2018,4,30,8,30,324.0,245.0,3.7,12.3,437.0,154.24,129.44
2018,4,30,8,45,307.5,270.5,3.65,12.7,464.0,179.34,137.1
2018,4,30,9,0,291.0,296.0,3.6,13.1,491.0,218.82,162.97
2018,4,30,9,15,364.5,292.0,3.55,13.45,551.5,256.61,188.64
2018,4,30,9,30,438.0,288.0,3.5,13.8,612.0,299.02,220.75
2018,4,30,9,45,647.0,211.0,3.5,14.15,714.5,348.52,256.64
2018,4,30,10,0,856.0,134.0,3.5,14.5,817.0,419.17,312.43
2018,4,30,10,15,883.5,125.5,3.5,14.65,852.0,478.79,364.14
2018,4,30,10,30,911.0,117.0,3.5,14.8,887.0,538.44,414.77
2018,4,30,10,45,915.5,118.5,3.55,15.0,908.5,593.83,460.89
2018,4,30,11,0,920.0,120.0,3.6,15.2,930.0,647.57,504.39
2018,4,30,11,15,922.0,120.5,3.65,15.25,943.5,697.1,543.88
2018,4,30,11,30,924.0,121.0,3.7,15.3,957.0,744.3,580.69
2018,4,30,11,45,924.5,121.5,3.7,15.35,963.0,787.91,613.87
2018,4,30,12,0,925.0,122.0,3.7,15.4,969.0,828.71,643.55
2018,4,30,12,15,923.5,123.0,3.8,15.4,967.5,865.35,669.77
2018,4,30,12,30,922.0,124.0,3.9,15.4,966.0,898.75,693.69
2018,4,30,12,45,918.5,124.5,4.0,15.4,956.5,926.57,713.72
2018,4,30,13,0,915.0,125.0,4.1,15.4,947.0,950.75,731.31
2018,4,30,13,15,910.0,124.5,4.2,15.35,929.5,968.88,744.95
2018,4,30,13,30,905.0,124.0,4.3,15.3,912.0,983.12,756.04
2018,4,30,13,45,897.5,124.0,4.4,15.2,887.5,991.52,763.76
2018,4,30,14,0,890.0,124.0,4.5,15.1,863.0,995.95,768.9
2018,4,30,14,15,881.0,123.0,4.6,14.95,832.5,993.98,769.9
2018,4,30,14,30,872.0,122.0,4.7,14.8,802.0,988.1,768.31
2018,4,30,14,45,860.5,120.0,4.75,14.65,764.5,988.54,770.92
2018,4,30,15,0,849.0,118.0,4.8,14.5,727.0,971.34,761.12
2018,4,30,15,15,834.5,115.5,4.8,14.5,685.0,947.1,745.61
2018,4,30,15,30,820.0,113.0,4.8,14.5,643.0,919.51,727.72
2018,4,30,15,45,801.0,109.5,4.95,14.1,596.0,883.53,705.76
2018,4,30,16,0,782.0,106.0,5.1,13.7,549.0,844.85,681.37
2018,4,30,16,15,757.0,102.0,5.15,13.4,499.5,798.0,649.5
2018,4,30,16,30,732.0,98.0,5.2,13.1,450.0,754.63,619.69
2018,4,30,16,45,697.5,93.0,5.25,12.8,398.0,696.14,577.42
2018,4,30,17,0,663.0,88.0,5.3,12.5,346.0,637.45,533.87
2018,4,30,17,15,615.5,82.0,5.3,12.1,294.5,568.46,479.97
2018,4,30,17,30,568.0,76.0,5.3,11.7,243.0,501.23,424.99
2018,4,30,17,45,499.0,68.0,5.3,11.3,193.5,420.59,356.68
2018,4,30,18,0,430.0,60.0,5.3,10.9,144.0,344.74,290.04
2018,4,30,18,15,306.5,48.5,5.25,10.6,99.5,241.41,198.48
2018,4,30,18,30,183.0,37.0,5.2,10.3,55.0,155.34,118.16
2018,4,30,18,45,95.0,21.5,5.15,9.95,30.5,72.01,0.0
2018,4,30,19,0,7.0,6.0,5.1,9.6,6.0,7.22,0.0
2018,4,30,19,15,3.5,3.0,5.05,9.45,3.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,5.0,9.3,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,4.95,9.2,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,4.9,9.1,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,4.8,8.9,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,4.75,8.85,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,4.7,8.8,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,4.6,8.7,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,4.5,8.6,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,4.45,8.55,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,4.3,8.4,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,4.2,8.3,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,4.1,8.25,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,4.0,8.2,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,3.95,8.1,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,3.8,7.95,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,3.7,7.9,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,3.4,7.55,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,3.25,7.25,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,3.15,6.95,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,3.1,6.75,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,3.15,6.65,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,3.25,6.6,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,3.35,6.55,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,3.5,6.55,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,3.5,6.6,0.0,0.0,0.0
2018,5,1,5,15,31.5,8.0,3.5,7.1,9.0,0.0,0.0
2018,5,1,5,30,63.0,16.0,3.5,7.6,18.0,12.59,0.0
2018,5,1,5,45,139.5,30.5,3.55,8.1,46.0,22.92,12.48
2018,5,1,6,0,216.0,45.0,3.6,8.6,74.0,33.68,24.18
2018,5,1,6,15,332.0,57.0,3.6,9.1,123.0,42.93,33.07
2018,5,1,6,30,448.0,69.0,3.6,9.6,172.0,54.99,44.25
2018,5,1,6,45,543.0,73.0,3.6,10.05,229.0,58.05,47.1
2018,5,1,7,0,638.0,77.0,3.6,10.5,286.0,61.46,50.08
2018,5,1,7,15,678.5,82.0,3.6,11.0,338.5,64.98,53.03
2018,5,1,7,30,719.0,87.0,3.6,11.5,391.0,68.5,55.89
2018,5,1,7,45,748.5,91.0,3.6,12.0,442.5,76.97,63.09
2018,5,1,8,0,778.0,95.0,3.6,12.5,494.0,79.66,65.11
2018,5,1,8,15,800.0,98.5,3.6,12.9,543.5,81.77,66.63
2018,5,1,8,30,822.0,102.0,3.6,13.3,593.0,83.81,68.08
2018,5,1,8,45,839.0,104.5,3.6,13.65,638.5,112.16,70.3
2018,5,1,9,0,856.0,107.0,3.6,14.0,684.0,173.09,102.32
2018,5,1,9,15,870.5,108.5,3.55,14.35,725.5,240.41,153.35
2018,5,1,9,30,885.0,110.0,3.5,14.7,767.0,301.91,205.73
2018,5,1,9,45,897.0,110.5,3.45,15.0,802.5,362.68,259.68
2018,5,1,10,0,909.0,111.0,3.4,15.3,838.0,423.56,313.58
2018,5,1,10,15,915.0,112.5,3.35,15.55,866.5,482.46,364.96
2018,5,1,10,30,921.0,114.0,3.3,15.8,895.0,540.31,413.98
2018,5,1,10,45,924.5,116.0,3.25,16.05,916.5,595.92,459.67
2018,5,1,11,0,928.0,118.0,3.2,16.3,938.0,649.78,502.52
2018,5,1,11,15,931.0,118.5,3.2,16.4,952.0,700.2,542.02
2018,5,1,11,30,934.0,119.0,3.2,16.5,966.0,748.38,578.83
2018,5,1,11,45,935.5,119.5,3.25,16.65,972.5,793.03,612.35
2018,5,1,12,0,937.0,120.0,3.3,16.8,979.0,834.92,642.39
2018,5,1,12,15,938.5,118.0,3.3,16.85,977.5,871.76,667.74
2018,5,1,12,30,940.0,116.0,3.3,16.9,976.0,905.39,690.76
2018,5,1,12,45,940.0,114.5,3.35,16.95,967.5,934.77,711.15
2018,5,1,13,0,940.0,113.0,3.4,17.0,959.0,960.54,729.12
2018,5,1,13,15,936.5,112.0,3.5,16.95,942.0,979.83,743.4
2018,5,1,13,30,933.0,111.0,3.6,16.9,925.0,995.16,755.15
2018,5,1,13,45,927.0,110.0,3.65,16.85,900.5,1004.11,762.37
2018,5,1,14,0,921.0,109.0,3.7,16.8,876.0,1008.98,767.01
2018,5,1,14,15,913.5,107.5,3.8,16.7,845.0,1007.82,768.22
2018,5,1,14,30,906.0,106.0,3.9,16.6,814.0,1002.63,766.85
2018,5,1,14,45,895.5,104.5,3.95,16.45,777.0,990.59,760.71
2018,5,1,15,0,885.0,103.0,4.0,16.3,740.0,974.76,752.08
2018,5,1,15,15,871.5,100.5,4.0,16.3,697.5,951.34,737.5
2018,5,1,15,30,858.0,98.0,4.0,16.3,655.0,924.51,720.58
2018,5,1,15,45,840.0,95.5,4.15,15.8,608.0,901.31,708.35
2018,5,1,16,0,822.0,93.0,4.3,15.3,561.0,863.87,685.68
2018,5,1,16,15,797.5,90.0,4.3,14.9,510.5,817.69,655.22
2018,5,1,16,30,773.0,87.0,4.3,14.5,460.0,769.64,622.82
2018,5,1,16,45,740.0,83.0,4.35,14.1,408.0,712.15,582.72
2018,5,1,17,0,707.0,79.0,4.4,13.7,356.0,658.44,544.4
2018,5,1,17,15,660.0,74.5,4.35,13.2,303.5,590.13,492.8
2018,5,1,17,30,613.0,70.0,4.3,12.7,251.0,523.47,439.36
2018,5,1,17,45,544.5,63.5,4.25,12.25,201.0,443.17,372.46
2018,5,1,18,0,476.0,57.0,4.2,11.8,151.0,367.52,306.89
2018,5,1,18,15,371.0,47.0,4.1,11.35,107.5,274.63,224.91
2018,5,1,18,30,266.0,37.0,4.0,10.9,64.0,193.18,148.31
2018,5,1,18,45,151.5,23.0,3.9,10.5,36.5,103.95,4.29
2018,5,1,19,0,37.0,9.0,3.8,10.1,9.0,20.23,0.0
2018,5,1,19,15,18.5,4.5,3.75,10.0,4.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,3.45,9.6,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.35,9.45,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.25,9.35,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,5,2,5,15,62.0,9.0,1.2,8.65,11.5,7.08,0.0
2018,5,2,5,30,124.0,18.0,1.2,9.2,23.0,14.16,0.0
2018,5,2,5,45,247.5,30.5,1.25,9.75,58.5,25.04,14.54
2018,5,2,6,0,371.0,43.0,1.3,10.3,94.0,35.27,25.51
2018,5,2,6,15,453.5,52.5,1.25,10.75,140.5,42.76,32.78
2018,5,2,6,30,536.0,62.0,1.2,11.2,187.0,50.26,39.79
2018,5,2,6,45,589.5,69.0,1.15,11.6,238.0,55.52,44.57
2018,5,2,7,0,643.0,76.0,1.1,12.0,289.0,60.75,49.16
2018,5,2,7,15,680.5,81.5,1.05,12.5,341.0,64.62,52.39
2018,5,2,7,30,718.0,87.0,1.0,13.0,393.0,68.43,55.49
2018,5,2,7,45,745.0,91.5,0.95,13.45,443.5,77.21,62.89
2018,5,2,8,0,772.0,96.0,0.9,13.9,494.0,80.18,65.12
2018,5,2,8,15,791.0,100.5,0.85,14.25,542.5,82.86,67.13
2018,5,2,8,30,810.0,105.0,0.8,14.6,591.0,85.41,69.0
2018,5,2,8,45,823.5,109.5,0.8,15.0,635.5,114.41,71.9
2018,5,2,9,0,837.0,114.0,0.8,15.4,680.0,175.23,103.59
2018,5,2,9,15,848.0,117.0,0.8,15.65,719.5,235.9,148.37
2018,5,2,9,30,859.0,120.0,0.8,15.9,759.0,297.3,199.32
2018,5,2,9,45,866.5,124.0,0.8,16.15,794.0,361.7,254.19
2018,5,2,10,0,874.0,128.0,0.8,16.4,829.0,421.59,305.13
2018,5,2,10,15,880.0,130.0,0.85,16.6,857.0,478.96,353.32
2018,5,2,10,30,886.0,132.0,0.9,16.8,885.0,535.36,399.33
2018,5,2,10,45,890.0,133.5,0.95,16.95,906.0,589.14,442.06
2018,5,2,11,0,894.0,135.0,1.0,17.1,927.0,641.29,482.27
2018,5,2,11,15,896.0,136.5,1.05,17.2,940.5,690.34,519.23
2018,5,2,11,30,898.0,138.0,1.1,17.3,954.0,737.19,553.7
2018,5,2,11,45,898.5,138.5,1.15,17.4,959.5,779.8,584.49
2018,5,2,12,0,899.0,139.0,1.2,17.5,965.0,819.7,612.73
2018,5,2,12,15,905.0,134.0,1.25,17.5,965.0,856.67,637.59
2018,5,2,12,30,911.0,129.0,1.3,17.5,965.0,890.72,660.46
2018,5,2,12,45,918.0,123.0,1.4,17.55,958.0,921.61,681.83
2018,5,2,13,0,925.0,117.0,1.5,17.6,951.0,949.12,701.06
2018,5,2,13,15,921.0,115.5,1.5,17.55,933.5,967.19,713.08
2018,5,2,13,30,917.0,114.0,1.5,17.5,916.0,981.33,722.74
2018,5,2,13,45,910.5,113.0,1.55,17.45,891.5,989.61,729.53
2018,5,2,14,0,904.0,112.0,1.6,17.4,867.0,993.86,733.93
2018,5,2,14,15,895.5,111.5,1.65,17.25,836.5,992.7,735.28
2018,5,2,14,30,887.0,111.0,1.7,17.1,806.0,987.62,734.25
2018,5,2,14,45,876.0,108.5,1.75,16.95,768.5,974.18,727.88
2018,5,2,15,0,865.0,106.0,1.8,16.8,731.0,956.99,719.16
2018,5,2,15,15,851.5,104.0,1.8,16.8,689.0,934.4,705.85
2018,5,2,15,30,838.0,102.0,1.8,16.8,647.0,920.08,698.21
2018,5,2,15,45,820.0,99.5,1.9,16.25,601.0,885.89,679.49
2018,5,2,16,0,802.0,97.0,2.0,15.7,555.0,848.93,658.6
2018,5,2,16,15,779.5,93.0,1.95,15.35,505.5,803.89,629.6
2018,5,2,16,30,757.0,89.0,1.9,15.0,456.0,756.94,598.78
2018,5,2,16,45,727.5,84.0,1.9,14.65,405.0,701.71,561.58
2018,5,2,17,0,698.0,79.0,1.9,14.3,354.0,650.0,525.98
2018,5,2,17,15,646.0,73.5,1.8,13.9,299.5,577.38,472.35
2018,5,2,17,30,594.0,68.0,1.7,13.5,245.0,506.98,417.48
2018,5,2,17,45,544.0,61.0,1.65,13.05,199.0,438.83,362.41
2018,5,2,18,0,494.0,54.0,1.6,12.6,153.0,373.79,307.28
2018,5,2,18,15,379.5,43.0,1.55,12.2,106.5,274.6,222.27
2018,5,2,18,30,265.0,32.0,1.5,11.8,60.0,187.24,143.24
2018,5,2,18,45,160.5,20.5,1.45,11.4,35.0,104.28,18.48
2018,5,2,19,0,56.0,9.0,1.4,11.0,10.0,26.88,0.0
2018,5,2,19,15,28.0,4.5,1.45,10.85,5.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,3,5,15,15.5,4.0,1.45,8.6,4.5,3.15,0.0
2018,5,3,5,30,31.0,8.0,1.5,9.0,9.0,6.31,0.0
2018,5,3,5,45,15.5,10.0,1.55,9.45,10.5,8.16,1.05
2018,5,3,6,0,0.0,12.0,1.6,9.9,12.0,9.1,2.43
2018,5,3,6,15,0.0,18.5,1.65,10.25,18.5,14.06,7.05
2018,5,3,6,30,0.0,25.0,1.7,10.6,25.0,19.03,11.66
2018,5,3,6,45,0.0,47.5,1.7,10.95,47.5,36.32,27.37
2018,5,3,7,0,0.0,70.0,1.7,11.3,70.0,53.46,42.76
2018,5,3,7,15,0.0,93.0,1.7,11.6,93.0,69.94,57.33
2018,5,3,7,30,0.0,116.0,1.7,11.9,116.0,86.12,71.4
2018,5,3,7,45,1.0,135.0,1.65,12.25,135.5,99.47,82.75
2018,5,3,8,0,2.0,154.0,1.6,12.6,155.0,112.68,93.82
2018,5,3,8,15,16.5,191.5,1.6,12.85,201.5,137.66,114.94
2018,5,3,8,30,31.0,229.0,1.6,13.1,248.0,153.29,127.75
2018,5,3,8,45,66.5,268.5,1.6,13.35,312.5,180.13,141.9
2018,5,3,9,0,102.0,308.0,1.6,13.6,377.0,216.03,167.27
2018,5,3,9,15,217.5,309.0,1.6,13.8,468.0,244.9,184.21
2018,5,3,9,30,333.0,310.0,1.6,14.0,559.0,288.97,214.91
2018,5,3,9,45,410.5,297.5,1.6,14.2,618.5,330.06,246.57
2018,5,3,10,0,488.0,285.0,1.6,14.4,678.0,383.25,288.62
2018,5,3,10,15,628.0,238.0,1.65,14.55,761.5,446.55,338.24
2018,5,3,10,30,768.0,191.0,1.7,14.7,845.0,522.41,397.78
2018,5,3,10,45,847.0,155.0,1.7,14.85,893.0,584.64,447.02
2018,5,3,11,0,926.0,119.0,1.7,15.0,941.0,647.25,495.88
2018,5,3,11,15,928.5,119.5,1.7,15.05,954.5,697.08,534.05
2018,5,3,11,30,931.0,120.0,1.7,15.1,968.0,744.63,569.59
2018,5,3,11,45,892.0,141.0,1.75,15.2,958.0,775.65,592.44
2018,5,3,12,0,853.0,162.0,1.8,15.3,948.0,813.08,618.85
2018,5,3,12,15,796.5,192.5,1.8,15.25,925.5,829.56,629.98
2018,5,3,12,30,740.0,223.0,1.8,15.2,903.0,849.47,643.04
2018,5,3,12,45,678.5,257.5,1.85,15.2,876.5,854.74,646.26
2018,5,3,13,0,617.0,292.0,1.9,15.2,850.0,853.02,644.73
2018,5,3,13,15,577.5,309.0,1.9,15.15,823.5,850.11,642.69
2018,5,3,13,30,538.0,326.0,1.9,15.1,797.0,845.09,639.14
2018,5,3,13,45,560.5,305.0,1.9,15.1,784.5,859.52,650.71
2018,5,3,14,0,583.0,284.0,1.9,15.1,772.0,870.9,660.08
2018,5,3,14,15,570.0,274.5,1.95,15.0,737.5,856.23,651.69
2018,5,3,14,30,557.0,265.0,2.0,14.9,703.0,838.43,641.38
2018,5,3,14,45,577.0,241.0,2.0,14.8,676.0,834.61,641.25
2018,5,3,15,0,597.0,217.0,2.0,14.7,649.0,835.35,644.04
2018,5,3,15,15,685.0,172.0,2.0,14.7,640.5,868.51,669.72
2018,5,3,15,30,773.0,127.0,2.0,14.7,632.0,885.46,682.8
2018,5,3,15,45,589.0,163.0,2.1,14.45,531.5,749.92,590.03
2018,5,3,16,0,405.0,199.0,2.2,14.2,431.0,602.65,481.83
2018,5,3,16,15,294.5,198.5,2.3,14.0,359.5,476.48,386.92
2018,5,3,16,30,184.0,198.0,2.4,13.8,288.0,359.17,294.54
2018,5,3,16,45,315.0,157.5,2.5,13.55,291.0,431.39,357.05
2018,5,3,17,0,446.0,117.0,2.6,13.3,294.0,492.72,408.93
2018,5,3,17,15,510.5,95.5,2.65,12.9,270.5,503.87,419.28
2018,5,3,17,30,575.0,74.0,2.7,12.5,247.0,499.86,417.02
2018,5,3,17,45,506.5,66.0,2.75,12.1,197.0,419.86,351.07
2018,5,3,18,0,438.0,58.0,2.8,11.7,147.0,344.8,286.96
2018,5,3,18,15,352.5,48.0,2.8,11.4,106.5,264.48,216.2
2018,5,3,18,30,267.0,38.0,2.8,11.1,66.0,192.81,149.37
2018,5,3,18,45,158.0,23.5,2.8,10.75,38.0,107.6,31.15
2018,5,3,19,0,49.0,9.0,2.8,10.4,10.0,24.33,0.0
2018,5,3,19,15,24.5,4.5,2.75,10.3,5.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
