Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,5,4,5,15,48.0,9.5,2.1,8.4,12.0,7.47,0.0
2018,5,4,5,30,96.0,19.0,2.2,8.9,24.0,14.38,0.0
2018,5,4,5,45,201.5,32.0,2.25,9.4,56.5,24.27,14.55
2018,5,4,6,0,307.0,45.0,2.3,9.9,89.0,34.25,24.75
2018,5,4,6,15,343.0,60.0,2.1,10.4,127.5,45.11,34.97
2018,5,4,6,30,379.0,75.0,1.9,10.9,166.0,55.69,44.73
2018,5,4,6,45,467.5,81.0,1.75,11.35,220.5,63.03,51.35
2018,5,4,7,0,556.0,87.0,1.6,11.8,275.0,67.47,55.19
2018,5,4,7,15,414.0,125.0,1.45,12.35,277.5,87.61,72.79
2018,5,4,7,30,272.0,163.0,1.3,12.9,280.0,110.15,92.12
2018,5,4,7,45,381.5,163.5,1.15,13.4,350.0,108.53,90.15
2018,5,4,8,0,491.0,164.0,1.0,13.9,420.0,109.84,90.76
2018,5,4,8,15,558.5,161.5,1.1,14.35,479.0,108.73,89.36
2018,5,4,8,30,626.0,159.0,1.2,14.8,538.0,107.09,87.53
2018,5,4,8,45,626.0,174.0,1.25,15.3,577.0,136.0,93.59
2018,5,4,9,0,626.0,189.0,1.3,15.8,616.0,190.77,124.56
2018,5,4,9,15,632.0,202.0,1.4,16.1,654.5,245.43,165.24
2018,5,4,9,30,638.0,215.0,1.5,16.4,693.0,300.73,210.64
2018,5,4,9,45,594.0,248.0,1.6,16.75,709.0,354.4,257.42
2018,5,4,10,0,550.0,281.0,1.7,17.1,725.0,402.74,299.1
2018,5,4,10,15,536.0,302.0,1.7,17.35,747.0,450.75,338.49
2018,5,4,10,30,522.0,323.0,1.7,17.6,769.0,496.89,375.2
2018,5,4,10,45,535.5,329.0,1.65,17.9,796.0,545.36,412.14
2018,5,4,11,0,549.0,335.0,1.6,18.2,823.0,594.22,448.32
2018,5,4,11,15,566.5,333.5,1.55,18.4,844.0,640.19,481.76
2018,5,4,11,30,584.0,332.0,1.5,18.6,865.0,686.11,514.36
2018,5,4,11,45,599.0,326.5,1.45,18.8,876.5,726.67,542.55
2018,5,4,12,0,614.0,321.0,1.4,19.0,888.0,766.13,569.43
2018,5,4,12,15,636.5,306.5,1.45,19.1,893.5,802.02,594.98
2018,5,4,12,30,659.0,292.0,1.5,19.2,899.0,838.41,620.62
2018,5,4,12,45,688.5,270.5,1.55,19.25,899.0,872.96,645.2
2018,5,4,13,0,718.0,249.0,1.6,19.3,899.0,904.93,668.0
2018,5,4,13,15,661.0,273.5,1.7,19.2,864.0,895.9,662.63
2018,5,4,13,30,604.0,298.0,1.8,19.1,829.0,879.11,652.46
2018,5,4,13,45,651.0,263.5,1.95,19.0,821.5,909.06,676.7
2018,5,4,14,0,698.0,229.0,2.1,18.9,814.0,932.95,696.57
2018,5,4,14,15,748.0,193.5,2.15,18.7,800.0,953.66,712.39
2018,5,4,14,30,798.0,158.0,2.2,18.5,786.0,960.48,718.9
2018,5,4,14,45,809.5,142.0,2.3,18.25,754.0,955.44,718.47
2018,5,4,15,0,821.0,126.0,2.4,18.0,722.0,945.86,715.19
2018,5,4,15,15,827.5,117.0,2.4,18.0,688.0,934.73,709.33
2018,5,4,15,30,834.0,108.0,2.4,18.0,654.0,919.54,700.83
2018,5,4,15,45,826.5,101.5,2.5,17.4,610.5,890.47,685.29
2018,5,4,16,0,819.0,95.0,2.6,16.8,567.0,858.12,667.27
2018,5,4,16,15,800.0,91.0,2.65,16.45,518.5,815.75,640.72
2018,5,4,16,30,781.0,87.0,2.7,16.1,470.0,771.2,612.09
2018,5,4,16,45,752.5,82.0,2.7,15.7,418.0,716.13,574.78
2018,5,4,17,0,724.0,77.0,2.7,15.3,366.0,660.23,535.83
2018,5,4,17,15,668.0,73.0,2.7,14.85,310.5,589.55,484.01
2018,5,4,17,30,612.0,69.0,2.7,14.4,255.0,517.55,427.86
2018,5,4,17,45,531.0,61.5,2.65,13.9,201.0,428.95,356.0
2018,5,4,18,0,450.0,54.0,2.6,13.4,147.0,346.58,286.52
2018,5,4,18,15,376.5,45.0,2.55,12.95,108.0,273.43,222.29
2018,5,4,18,30,303.0,36.0,2.5,12.5,69.0,207.11,160.39
2018,5,4,18,45,180.5,23.0,2.45,12.0,40.0,116.2,43.83
2018,5,4,19,0,58.0,10.0,2.4,11.5,11.0,28.19,0.0
2018,5,4,19,15,29.0,5.0,2.4,11.35,5.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,5,5,15,4.5,6.0,2.15,9.6,6.0,4.72,0.0
2018,5,5,5,30,9.0,12.0,2.2,9.8,12.0,9.44,0.0
2018,5,5,5,45,4.5,21.5,2.2,9.95,21.5,16.42,8.15
2018,5,5,6,0,0.0,31.0,2.2,10.1,31.0,23.67,15.41
2018,5,5,6,15,1.5,48.0,2.15,10.25,48.5,36.43,27.23
2018,5,5,6,30,3.0,65.0,2.1,10.4,66.0,48.82,38.64
2018,5,5,6,45,104.0,96.5,2.05,10.6,132.0,69.42,57.25
2018,5,5,7,0,205.0,128.0,2.0,10.8,198.0,88.41,74.13
2018,5,5,7,15,296.5,138.5,2.0,11.05,258.0,96.29,80.85
2018,5,5,7,30,388.0,149.0,2.0,11.3,318.0,101.06,84.72
2018,5,5,7,45,311.5,181.0,1.95,11.5,327.0,120.96,101.8
2018,5,5,8,0,235.0,213.0,1.9,11.7,336.0,136.45,114.77
2018,5,5,8,15,329.0,217.5,1.9,12.0,407.5,140.45,117.67
2018,5,5,8,30,423.0,222.0,1.9,12.3,479.0,137.65,114.76
2018,5,5,8,45,315.0,245.0,1.85,12.6,444.5,165.72,125.48
2018,5,5,9,0,207.0,268.0,1.8,12.9,410.0,200.12,150.78
2018,5,5,9,15,191.0,301.5,1.75,13.1,438.5,235.49,178.5
2018,5,5,9,30,175.0,335.0,1.7,13.3,467.0,269.81,206.47
2018,5,5,9,45,115.5,330.5,1.65,13.5,419.0,266.65,206.53
2018,5,5,10,0,56.0,326.0,1.6,13.7,371.0,257.28,200.95
2018,5,5,10,15,82.5,359.0,1.7,13.8,428.0,298.94,233.3
2018,5,5,10,30,109.0,392.0,1.8,13.9,485.0,344.87,268.7
2018,5,5,10,45,207.5,392.5,1.85,14.0,575.5,411.12,319.53
2018,5,5,11,0,306.0,393.0,1.9,14.1,666.0,489.79,379.5
2018,5,5,11,15,382.0,386.5,2.05,14.1,732.5,556.79,430.79
2018,5,5,11,30,458.0,380.0,2.2,14.1,799.0,635.3,490.03
2018,5,5,11,45,340.5,416.0,2.35,14.1,728.5,601.34,464.66
2018,5,5,12,0,223.0,452.0,2.5,14.1,658.0,553.7,428.89
2018,5,5,12,15,183.5,450.5,2.55,14.15,620.0,536.36,416.09
2018,5,5,12,30,144.0,449.0,2.6,14.2,582.0,515.26,400.04
2018,5,5,12,45,141.5,447.5,2.65,14.25,577.0,522.82,406.1
2018,5,5,13,0,139.0,446.0,2.7,14.3,572.0,529.36,411.24
2018,5,5,13,15,199.5,424.0,2.75,14.4,601.5,573.25,445.98
2018,5,5,13,30,260.0,402.0,2.8,14.5,631.0,636.95,494.51
2018,5,5,13,45,280.5,390.5,2.8,14.55,631.5,654.7,508.17
2018,5,5,14,0,301.0,379.0,2.8,14.6,632.0,671.05,521.19
2018,5,5,14,15,250.0,378.0,2.8,14.65,583.0,627.72,488.86
2018,5,5,14,30,199.0,377.0,2.8,14.7,534.0,560.76,439.34
2018,5,5,14,45,328.0,323.5,2.8,14.7,568.5,654.92,514.07
2018,5,5,15,0,457.0,270.0,2.8,14.7,603.0,745.03,583.46
2018,5,5,15,15,476.5,246.0,2.8,14.7,575.5,736.04,578.39
2018,5,5,15,30,496.0,222.0,2.8,14.7,548.0,723.65,571.68
2018,5,5,15,45,528.5,195.0,2.8,14.5,520.0,716.27,569.4
2018,5,5,16,0,561.0,168.0,2.8,14.3,492.0,704.39,563.75
2018,5,5,16,15,665.0,128.5,2.8,14.05,479.5,746.1,597.7
2018,5,5,16,30,769.0,89.0,2.8,13.8,467.0,761.94,611.6
2018,5,5,16,45,738.0,85.0,2.85,13.55,415.5,706.48,572.91
2018,5,5,17,0,707.0,81.0,2.9,13.3,364.0,654.57,536.39
2018,5,5,17,15,661.5,75.5,2.9,12.9,311.5,586.53,485.68
2018,5,5,17,30,616.0,70.0,2.9,12.5,259.0,520.09,433.39
2018,5,5,17,45,547.0,63.5,2.9,12.1,208.0,440.01,367.78
2018,5,5,18,0,478.0,57.0,2.9,11.7,157.0,364.77,303.59
2018,5,5,18,15,386.5,48.0,2.8,11.3,114.5,280.73,229.88
2018,5,5,18,30,295.0,39.0,2.7,10.9,72.0,205.06,160.42
2018,5,5,18,45,176.5,25.0,2.65,10.5,42.0,117.48,52.93
2018,5,5,19,0,58.0,11.0,2.6,10.1,12.0,28.89,0.0
2018,5,5,19,15,29.0,5.5,2.6,9.95,6.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.35,8.9,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,2.45,8.95,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,5,6,5,15,72.5,10.5,2.6,9.2,14.5,8.26,0.0
2018,5,6,5,30,145.0,21.0,2.7,9.4,29.0,15.97,0.0
2018,5,6,5,45,236.5,33.0,2.75,9.65,61.5,25.16,15.69
2018,5,6,6,0,328.0,45.0,2.8,9.9,94.0,36.4,26.75
2018,5,6,6,15,413.5,55.5,2.8,10.2,141.5,44.61,34.59
2018,5,6,6,30,499.0,66.0,2.8,10.5,189.0,52.79,42.2
2018,5,6,6,45,481.0,81.0,2.75,10.8,222.0,63.03,51.46
2018,5,6,7,0,463.0,96.0,2.7,11.1,255.0,70.29,57.86
2018,5,6,7,15,424.5,122.0,2.7,11.5,286.0,85.8,71.44
2018,5,6,7,30,386.0,148.0,2.7,11.9,317.0,100.34,83.93
2018,5,6,7,45,532.0,134.5,2.7,12.3,397.5,94.04,77.95
2018,5,6,8,0,678.0,121.0,2.7,12.7,478.0,87.81,72.11
2018,5,6,8,15,770.5,104.0,2.75,13.1,546.0,84.5,68.86
2018,5,6,8,30,863.0,87.0,2.8,13.5,614.0,83.48,67.66
2018,5,6,8,45,877.5,89.5,2.8,13.9,659.0,112.25,69.73
2018,5,6,9,0,892.0,92.0,2.8,14.3,704.0,173.65,101.14
2018,5,6,9,15,902.5,94.0,2.85,14.6,744.0,235.22,147.25
2018,5,6,9,30,913.0,96.0,2.9,14.9,784.0,297.25,200.13
2018,5,6,9,45,921.0,97.5,2.95,15.2,818.5,358.38,254.48
2018,5,6,10,0,929.0,99.0,3.0,15.5,853.0,419.16,308.45
2018,5,6,10,15,903.0,118.0,3.1,15.65,871.5,477.34,359.95
2018,5,6,10,30,877.0,137.0,3.2,15.8,890.0,530.86,406.11
2018,5,6,10,45,845.5,161.0,3.25,15.95,901.0,585.23,450.9
2018,5,6,11,0,814.0,185.0,3.3,16.1,912.0,632.96,489.13
2018,5,6,11,15,822.0,183.5,3.35,16.15,927.5,681.64,527.48
2018,5,6,11,30,830.0,182.0,3.4,16.2,943.0,728.8,563.84
2018,5,6,11,45,840.0,177.0,3.5,16.25,951.5,772.82,597.52
2018,5,6,12,0,850.0,172.0,3.6,16.3,960.0,814.81,629.24
2018,5,6,12,15,675.5,274.0,3.6,16.25,899.5,804.77,619.08
2018,5,6,12,30,501.0,376.0,3.6,16.2,839.0,774.2,594.06
2018,5,6,12,45,394.5,403.0,3.6,16.15,765.5,715.89,551.3
2018,5,6,13,0,288.0,430.0,3.6,16.1,692.0,663.09,511.53
2018,5,6,13,15,308.5,419.5,3.55,16.0,695.5,685.51,529.28
2018,5,6,13,30,329.0,409.0,3.5,15.9,699.0,706.7,545.69
2018,5,6,13,45,271.5,409.0,3.45,15.8,644.0,663.05,513.23
2018,5,6,14,0,214.0,409.0,3.4,15.7,589.0,595.7,463.64
2018,5,6,14,15,256.5,385.0,3.35,15.5,593.5,639.88,498.61
2018,5,6,14,30,299.0,361.0,3.3,15.3,598.0,661.38,516.6
2018,5,6,14,45,353.5,327.0,3.25,15.1,594.5,681.77,534.48
2018,5,6,15,0,408.0,293.0,3.2,14.9,591.0,719.69,564.76
2018,5,6,15,15,317.0,290.0,3.2,14.9,513.5,608.99,482.46
2018,5,6,15,30,226.0,287.0,3.2,14.9,436.0,498.41,398.68
2018,5,6,15,45,256.5,263.0,3.2,14.45,421.0,520.13,418.37
2018,5,6,16,0,287.0,239.0,3.2,14.0,406.0,517.41,419.08
2018,5,6,16,15,265.5,221.0,3.2,13.75,365.0,473.9,386.53
2018,5,6,16,30,244.0,203.0,3.2,13.5,324.0,430.39,353.59
2018,5,6,16,45,182.0,178.0,3.15,13.3,262.5,329.53,273.1
2018,5,6,17,0,120.0,153.0,3.1,13.1,201.0,250.85,208.47
2018,5,6,17,15,188.5,126.5,3.1,12.85,190.0,282.4,236.83
2018,5,6,17,30,257.0,100.0,3.1,12.6,179.0,290.44,244.83
2018,5,6,17,45,260.0,85.0,3.05,12.3,152.5,264.73,222.73
2018,5,6,18,0,263.0,70.0,3.0,12.0,126.0,251.78,209.91
2018,5,6,18,15,199.0,55.5,2.95,11.75,91.0,176.7,144.11
2018,5,6,18,30,135.0,41.0,2.9,11.5,56.0,122.09,94.4
2018,5,6,18,45,81.5,25.5,2.85,11.25,33.5,71.75,34.39
2018,5,6,19,0,28.0,10.0,2.8,11.0,11.0,17.6,0.0
2018,5,6,19,15,14.0,5.0,2.75,10.9,5.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.75,10.6,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.5,10.25,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.55,10.1,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.6,9.95,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,3.6,9.85,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,3.6,9.75,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,3.6,9.65,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,3.55,9.55,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,3.45,9.45,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,3.35,9.4,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,5,7,5,15,85.0,11.5,3.3,9.75,16.5,9.05,0.0
2018,5,7,5,30,170.0,23.0,3.3,10.1,33.0,17.5,0.0
2018,5,7,5,45,294.0,34.5,3.3,10.45,71.5,28.32,18.46
2018,5,7,6,0,418.0,46.0,3.3,10.8,110.0,37.75,27.87
2018,5,7,6,15,497.5,53.5,3.25,11.25,157.5,43.68,33.63
2018,5,7,6,30,577.0,61.0,3.2,11.7,205.0,49.71,39.24
2018,5,7,6,45,629.5,66.5,3.1,12.15,256.5,53.97,43.06
2018,5,7,7,0,682.0,72.0,3.0,12.6,308.0,58.26,46.78
2018,5,7,7,15,718.0,76.5,2.95,13.2,360.5,66.65,54.0
2018,5,7,7,30,754.0,81.0,2.9,13.8,413.0,70.15,56.77
2018,5,7,7,45,780.0,84.5,2.85,14.45,464.0,72.68,58.63
2018,5,7,8,0,806.0,88.0,2.8,15.1,515.0,75.15,60.42
2018,5,7,8,15,824.5,92.0,2.8,15.65,563.5,77.71,62.3
2018,5,7,8,30,843.0,96.0,2.8,16.2,612.0,80.14,64.05
2018,5,7,8,45,857.0,98.5,2.75,16.75,656.5,116.31,72.79
2018,5,7,9,0,871.0,101.0,2.7,17.3,701.0,176.44,103.06
2018,5,7,9,15,838.5,123.0,2.7,17.65,727.5,236.06,148.82
2018,5,7,9,30,806.0,145.0,2.7,18.0,754.0,298.83,202.72
2018,5,7,9,45,847.0,132.5,2.7,18.35,798.0,355.64,251.05
2018,5,7,10,0,888.0,120.0,2.7,18.7,842.0,417.9,303.97
2018,5,7,10,15,910.5,112.5,2.7,18.85,875.0,475.83,353.53
2018,5,7,10,30,933.0,105.0,2.7,19.0,908.0,534.17,402.2
2018,5,7,10,45,926.0,113.0,2.75,19.15,926.0,588.53,446.66
2018,5,7,11,0,919.0,121.0,2.8,19.3,944.0,640.15,487.67
2018,5,7,11,15,916.0,125.0,2.8,19.3,956.0,688.45,525.18
2018,5,7,11,30,913.0,129.0,2.8,19.3,968.0,734.1,559.77
2018,5,7,11,45,931.5,118.5,2.8,19.35,979.0,781.09,594.75
2018,5,7,12,0,950.0,108.0,2.8,19.4,990.0,826.17,626.8
2018,5,7,12,15,950.0,107.0,2.8,19.4,988.0,862.44,651.4
2018,5,7,12,30,950.0,106.0,2.8,19.4,986.0,895.43,673.71
2018,5,7,12,45,948.5,105.5,2.8,19.45,977.0,924.14,692.94
2018,5,7,13,0,947.0,105.0,2.8,19.5,968.0,949.2,709.74
2018,5,7,13,15,943.5,104.0,2.8,19.45,951.0,968.21,722.81
2018,5,7,13,30,940.0,103.0,2.8,19.4,934.0,983.26,733.4
2018,5,7,13,45,934.5,102.0,2.8,19.35,909.5,992.43,740.21
2018,5,7,14,0,929.0,101.0,2.8,19.3,885.0,997.53,744.52
2018,5,7,14,15,923.0,99.0,2.85,19.15,854.5,997.07,746.05
2018,5,7,14,30,917.0,97.0,2.9,19.0,824.0,992.56,745.06
2018,5,7,14,45,909.5,94.5,2.95,18.85,788.0,982.11,740.24
2018,5,7,15,0,902.0,92.0,3.0,18.7,752.0,967.77,732.93
2018,5,7,15,15,890.0,89.5,3.0,18.7,710.0,945.45,719.46
2018,5,7,15,30,878.0,87.0,3.0,18.7,668.0,919.67,703.67
2018,5,7,15,45,862.5,85.0,3.15,18.05,622.0,888.03,686.53
2018,5,7,16,0,847.0,83.0,3.3,17.4,576.0,853.54,666.98
2018,5,7,16,15,826.0,79.5,3.35,17.0,526.0,819.15,645.88
2018,5,7,16,30,805.0,76.0,3.4,16.6,476.0,772.99,615.76
2018,5,7,16,45,775.5,73.0,3.45,16.2,424.5,719.01,579.14
2018,5,7,17,0,746.0,70.0,3.5,15.8,373.0,664.25,540.9
2018,5,7,17,15,707.0,66.0,3.45,15.3,321.5,601.18,494.83
2018,5,7,17,30,668.0,62.0,3.4,14.8,270.0,538.89,446.26
2018,5,7,17,45,610.0,57.0,3.35,14.35,220.0,468.91,389.05
2018,5,7,18,0,552.0,52.0,3.3,13.9,170.0,399.29,329.84
2018,5,7,18,15,464.0,44.0,3.25,13.5,125.0,315.08,256.47
2018,5,7,18,30,376.0,36.0,3.2,13.1,80.0,239.09,187.1
2018,5,7,18,45,240.5,24.5,3.15,12.75,48.0,144.0,79.63
2018,5,7,19,0,105.0,13.0,3.1,12.4,16.0,46.57,0.0
2018,5,7,19,15,52.5,6.5,3.1,12.25,8.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.0,10.75,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.95,10.1,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,8,4,45,0.0,0.0,3.05,10.25,0.0,0.0,0.0
2018,5,8,5,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,8,5,15,106.0,11.5,3.1,10.65,18.0,9.05,0.0
2018,5,8,5,30,212.0,23.0,3.1,11.0,36.0,18.98,2.17
2018,5,8,5,45,333.5,32.5,3.15,11.35,74.5,26.76,17.2
2018,5,8,6,0,455.0,42.0,3.2,11.7,113.0,34.68,25.1
2018,5,8,6,15,528.5,49.0,3.15,12.0,160.5,40.38,30.6
2018,5,8,6,30,602.0,56.0,3.1,12.3,208.0,46.14,35.96
2018,5,8,6,45,650.5,60.5,3.1,12.65,258.5,49.81,39.25
2018,5,8,7,0,699.0,65.0,3.1,13.0,309.0,57.88,46.36
2018,5,8,7,15,732.0,68.5,3.0,13.35,360.0,60.82,48.78
2018,5,8,7,30,765.0,72.0,2.9,13.7,411.0,63.76,51.14
2018,5,8,7,45,789.0,75.5,2.85,14.05,461.0,66.48,53.28
2018,5,8,8,0,813.0,79.0,2.8,14.4,511.0,69.14,55.33
2018,5,8,8,15,831.0,81.0,2.7,14.75,558.0,78.7,63.38
2018,5,8,8,30,849.0,83.0,2.6,15.1,605.0,80.68,64.79
2018,5,8,8,45,857.0,87.0,2.5,15.45,647.0,109.08,67.33
2018,5,8,9,0,865.0,91.0,2.4,15.8,689.0,169.11,97.97
2018,5,8,9,15,820.0,119.5,2.3,16.1,712.5,229.81,145.37
2018,5,8,9,30,775.0,148.0,2.2,16.4,736.0,292.67,199.88
2018,5,8,9,45,663.5,211.5,2.1,16.7,730.5,348.61,251.61
2018,5,8,10,0,552.0,275.0,2.0,17.0,725.0,396.68,294.94
2018,5,8,10,15,671.0,224.0,2.0,17.25,789.5,450.74,337.81
2018,5,8,10,30,790.0,173.0,2.0,17.5,854.0,515.41,388.99
2018,5,8,10,45,858.0,137.0,1.95,17.75,893.0,568.4,431.33
2018,5,8,11,0,926.0,101.0,1.9,18.0,932.0,627.92,477.54
2018,5,8,11,15,929.0,101.0,1.95,18.1,945.5,676.89,515.37
2018,5,8,11,30,932.0,101.0,2.0,18.2,959.0,723.63,550.67
2018,5,8,11,45,933.5,101.5,2.05,18.25,965.5,767.26,583.07
2018,5,8,12,0,935.0,102.0,2.1,18.3,972.0,808.18,612.02
2018,5,8,12,15,934.0,102.0,2.15,18.25,970.0,843.78,636.55
2018,5,8,12,30,933.0,102.0,2.2,18.2,968.0,876.13,658.86
2018,5,8,12,45,929.5,103.5,2.3,18.15,959.0,904.29,678.81
2018,5,8,13,0,926.0,105.0,2.4,18.1,950.0,928.87,696.45
2018,5,8,13,15,922.5,104.0,2.45,17.95,933.5,947.38,709.94
2018,5,8,13,30,919.0,103.0,2.5,17.8,917.0,962.03,721.01
2018,5,8,13,45,882.5,120.0,2.6,17.65,885.0,959.33,721.1
2018,5,8,14,0,846.0,137.0,2.7,17.5,853.0,952.12,718.4
2018,5,8,14,15,860.5,123.0,2.65,17.3,829.0,959.85,724.77
2018,5,8,14,30,875.0,109.0,2.6,17.1,805.0,963.12,728.12
2018,5,8,14,45,779.0,142.5,2.55,16.9,741.0,919.74,699.92
2018,5,8,15,0,683.0,176.0,2.5,16.7,677.0,868.46,666.43
2018,5,8,15,15,618.0,190.0,2.5,16.7,624.0,815.88,631.29
2018,5,8,15,30,553.0,204.0,2.5,16.7,571.0,753.05,587.36
2018,5,8,15,45,636.0,160.5,2.5,16.35,554.0,782.39,612.75
2018,5,8,16,0,719.0,117.0,2.5,16.0,537.0,793.31,622.94
2018,5,8,16,15,741.5,100.5,2.5,15.8,501.0,770.01,608.42
2018,5,8,16,30,764.0,84.0,2.5,15.6,465.0,747.33,594.52
2018,5,8,16,45,746.0,78.0,2.5,15.35,417.0,700.27,562.45
2018,5,8,17,0,728.0,72.0,2.5,15.1,369.0,651.71,528.63
2018,5,8,17,15,691.5,67.5,2.45,14.8,318.5,590.62,483.98
2018,5,8,17,30,655.0,63.0,2.4,14.5,268.0,533.59,439.43
2018,5,8,17,45,598.5,57.5,2.3,14.2,218.5,461.26,380.71
2018,5,8,18,0,542.0,52.0,2.2,13.9,169.0,392.58,322.66
2018,5,8,18,15,452.0,44.0,2.15,13.55,124.5,308.05,249.79
2018,5,8,18,30,362.0,36.0,2.1,13.2,80.0,232.01,181.36
2018,5,8,18,45,229.0,24.5,2.0,12.9,48.0,139.94,82.16
2018,5,8,19,0,96.0,13.0,1.9,12.6,16.0,43.33,0.0
2018,5,8,19,15,48.0,6.5,1.9,12.45,8.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,9,4,45,6.0,1.0,2.25,10.5,1.0,0.0,0.0
2018,5,9,5,0,12.0,2.0,2.3,10.5,2.0,0.0,0.0
2018,5,9,5,15,78.5,13.5,2.4,10.7,18.0,10.62,0.0
2018,5,9,5,30,145.0,25.0,2.5,10.9,34.0,18.91,3.85
2018,5,9,5,45,302.5,34.5,2.65,11.1,75.5,28.25,18.61
2018,5,9,6,0,460.0,44.0,2.8,11.3,117.0,36.3,26.62
2018,5,9,6,15,533.5,51.0,2.9,11.55,165.0,41.96,32.1
2018,5,9,6,30,607.0,58.0,3.0,11.8,213.0,47.69,37.43
2018,5,9,6,45,654.0,63.5,3.15,12.0,264.5,52.03,41.35
2018,5,9,7,0,701.0,69.0,3.3,12.2,316.0,61.0,49.29
2018,5,9,7,15,735.0,73.5,3.35,12.45,368.0,64.61,52.32
2018,5,9,7,30,769.0,78.0,3.4,12.7,420.0,68.18,55.25
2018,5,9,7,45,793.5,81.5,3.45,12.95,471.0,70.78,57.29
2018,5,9,8,0,818.0,85.0,3.5,13.2,522.0,73.31,59.25
2018,5,9,8,15,835.5,88.0,3.5,13.45,570.0,75.26,60.69
2018,5,9,8,30,853.0,91.0,3.5,13.7,618.0,85.68,69.49
2018,5,9,8,45,866.0,94.5,3.55,13.95,662.5,113.87,71.67
2018,5,9,9,0,879.0,98.0,3.6,14.2,707.0,174.79,102.82
2018,5,9,9,15,889.0,100.5,3.6,14.4,746.5,235.58,148.33
2018,5,9,9,30,899.0,103.0,3.6,14.6,786.0,296.78,200.61
2018,5,9,9,45,894.0,111.0,3.6,14.8,816.0,357.27,254.95
2018,5,9,10,0,889.0,119.0,3.6,15.0,846.0,416.01,307.69
2018,5,9,10,15,793.0,177.5,3.55,15.2,842.0,470.32,356.66
2018,5,9,10,30,697.0,236.0,3.5,15.4,838.0,514.75,395.28
2018,5,9,10,45,607.0,291.5,3.45,15.6,825.0,550.29,424.84
2018,5,9,11,0,517.0,347.0,3.4,15.8,812.0,578.84,447.3
2018,5,9,11,15,531.5,349.5,3.35,15.95,833.5,624.19,482.04
2018,5,9,11,30,546.0,352.0,3.3,16.1,855.0,669.49,515.94
2018,5,9,11,45,586.5,334.5,3.3,16.2,878.5,717.57,552.08
2018,5,9,12,0,627.0,317.0,3.3,16.3,902.0,764.0,586.64
2018,5,9,12,15,623.5,316.0,3.3,16.4,897.0,791.64,606.65
2018,5,9,12,30,620.0,315.0,3.3,16.5,892.0,816.53,624.6
2018,5,9,12,45,753.5,231.0,3.35,16.55,925.0,886.83,677.97
2018,5,9,13,0,887.0,147.0,3.4,16.6,958.0,929.86,709.0
2018,5,9,13,15,817.5,184.0,3.45,16.55,921.5,938.7,715.65
2018,5,9,13,30,748.0,221.0,3.5,16.5,885.0,938.18,716.24
2018,5,9,13,45,728.5,224.0,3.6,16.45,856.5,937.58,717.31
2018,5,9,14,0,709.0,227.0,3.7,16.4,828.0,933.07,715.61
2018,5,9,14,15,734.5,202.5,3.8,16.25,806.0,941.05,723.35
2018,5,9,14,30,760.0,178.0,3.9,16.1,784.0,944.43,727.77
2018,5,9,14,45,762.0,166.0,4.0,15.95,750.0,934.07,722.75
2018,5,9,15,0,764.0,154.0,4.1,15.8,716.0,919.84,715.16
2018,5,9,15,15,709.0,161.5,4.1,15.8,660.0,869.93,681.24
2018,5,9,15,30,654.0,169.0,4.1,15.8,604.0,817.78,645.53
2018,5,9,15,45,712.5,137.0,4.1,15.35,580.5,824.4,653.55
2018,5,9,16,0,771.0,105.0,4.1,14.9,557.0,818.79,652.39
2018,5,9,16,15,733.0,102.5,4.05,14.7,502.5,763.47,613.72
2018,5,9,16,30,695.0,100.0,4.0,14.5,448.0,711.96,577.57
2018,5,9,16,45,675.0,93.0,3.95,14.3,401.5,664.5,543.79
2018,5,9,17,0,655.0,86.0,3.9,14.1,355.0,615.93,508.38
2018,5,9,17,15,641.5,78.5,3.9,13.75,312.0,570.57,474.07
2018,5,9,17,30,628.0,71.0,3.9,13.4,269.0,524.2,437.37
2018,5,9,17,45,566.5,65.5,3.9,13.05,220.0,449.87,376.09
2018,5,9,18,0,505.0,60.0,3.9,12.7,171.0,379.47,315.8
2018,5,9,18,15,411.0,51.0,3.8,12.4,126.0,293.32,240.46
2018,5,9,18,30,317.0,42.0,3.7,12.1,81.0,215.72,170.38
2018,5,9,18,45,195.0,28.0,3.6,11.8,48.5,129.64,80.29
2018,5,9,19,0,73.0,14.0,3.5,11.5,16.0,36.09,0.0
2018,5,9,19,15,36.5,7.0,3.5,11.35,8.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.45,11.1,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.45,10.95,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,4.0,10.75,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,4.35,10.7,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,4.45,10.65,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,4.55,10.6,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,4.55,10.6,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,4.5,10.55,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,4.5,10.45,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,4.45,10.35,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,4.3,10.05,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,4.15,9.9,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,4.1,9.85,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,5,10,4,45,4.5,1.0,4.15,9.9,1.0,0.0,0.0
2018,5,10,5,0,9.0,2.0,4.2,9.9,2.0,0.0,0.0
2018,5,10,5,15,106.5,14.5,4.2,10.15,21.5,11.41,0.0
2018,5,10,5,30,204.0,27.0,4.2,10.4,41.0,20.54,6.1
2018,5,10,5,45,322.5,37.5,4.2,10.7,80.0,30.82,20.94
2018,5,10,6,0,441.0,48.0,4.2,11.0,119.0,39.4,29.42
2018,5,10,6,15,516.5,55.0,4.2,11.2,167.0,44.92,34.8
2018,5,10,6,30,592.0,62.0,4.2,11.4,215.0,50.54,40.05
2018,5,10,6,45,642.0,67.5,4.2,11.6,266.5,54.79,43.89
2018,5,10,7,0,692.0,73.0,4.2,11.8,318.0,59.05,47.61
2018,5,10,7,15,726.0,77.5,4.3,12.3,370.0,67.46,54.88
2018,5,10,7,30,760.0,82.0,4.4,12.8,422.0,70.91,57.64
2018,5,10,7,45,692.5,107.5,4.45,13.25,445.0,80.33,65.63
2018,5,10,8,0,625.0,133.0,4.5,13.7,468.0,94.04,77.27
2018,5,10,8,15,581.5,162.0,4.55,14.15,496.0,109.56,90.34
2018,5,10,8,30,538.0,191.0,4.6,14.6,524.0,122.95,101.42
2018,5,10,8,45,511.5,218.0,4.65,15.0,553.0,153.33,110.94
2018,5,10,9,0,485.0,245.0,4.7,15.4,582.0,204.63,142.53
2018,5,10,9,15,491.5,259.0,4.7,15.65,617.5,251.59,177.75
2018,5,10,9,30,498.0,273.0,4.7,15.9,653.0,299.39,217.18
2018,5,10,9,45,517.5,283.5,4.75,16.15,693.5,349.7,259.42
2018,5,10,10,0,537.0,294.0,4.8,16.4,734.0,402.01,303.42
2018,5,10,10,15,622.5,264.5,4.75,16.7,791.0,456.04,347.44
2018,5,10,10,30,708.0,235.0,4.7,17.0,848.0,518.23,397.78
2018,5,10,10,45,726.0,231.5,4.65,17.3,873.0,570.06,439.89
2018,5,10,11,0,744.0,228.0,4.6,17.6,898.0,622.0,481.03
2018,5,10,11,15,642.0,295.0,4.65,17.65,879.5,650.37,503.12
2018,5,10,11,30,540.0,362.0,4.7,17.7,861.0,671.72,518.78
2018,5,10,11,45,529.0,369.0,4.7,17.8,860.5,701.67,541.37
2018,5,10,12,0,518.0,376.0,4.7,17.9,860.0,729.12,561.68
2018,5,10,12,15,537.5,367.0,4.75,17.9,868.5,765.38,589.2
2018,5,10,12,30,557.0,358.0,4.8,17.9,877.0,800.35,615.57
2018,5,10,12,45,576.5,342.5,4.85,17.95,875.0,828.1,636.69
2018,5,10,13,0,596.0,327.0,4.9,18.0,873.0,853.58,656.18
2018,5,10,13,15,732.5,236.5,5.0,17.95,895.5,918.4,707.43
2018,5,10,13,30,869.0,146.0,5.1,17.9,918.0,952.25,733.09
2018,5,10,13,45,890.0,128.5,5.2,17.85,901.5,970.92,747.56
2018,5,10,14,0,911.0,111.0,5.3,17.8,885.0,985.09,759.14
2018,5,10,14,15,893.0,115.0,5.35,17.6,851.5,979.35,756.97
2018,5,10,14,30,875.0,119.0,5.4,17.4,818.0,969.78,752.32
2018,5,10,14,45,818.5,137.0,5.5,17.25,767.5,948.21,739.42
2018,5,10,15,0,762.0,155.0,5.6,17.1,717.0,917.32,719.81
2018,5,10,15,15,798.0,130.5,5.6,17.1,689.5,911.07,717.02
2018,5,10,15,30,834.0,106.0,5.6,17.1,662.0,906.63,715.57
2018,5,10,15,45,820.5,102.0,5.65,16.6,617.5,875.18,696.09
2018,5,10,16,0,807.0,98.0,5.7,16.1,573.0,840.82,674.35
2018,5,10,16,15,781.0,96.0,5.7,15.8,523.5,795.44,643.25
2018,5,10,16,30,755.0,94.0,5.7,15.5,474.0,748.33,610.37
2018,5,10,16,45,721.0,90.5,5.7,15.2,422.0,696.09,572.89
2018,5,10,17,0,687.0,87.0,5.7,14.9,370.0,639.62,531.22
2018,5,10,17,15,640.0,81.5,5.65,14.45,317.5,571.79,478.39
2018,5,10,17,30,593.0,76.0,5.6,14.0,265.0,505.68,424.99
2018,5,10,17,45,531.0,69.0,5.55,13.6,215.5,430.94,362.5
2018,5,10,18,0,469.0,62.0,5.5,13.2,166.0,360.36,301.41
2018,5,10,18,15,385.0,53.0,5.45,12.8,124.0,281.21,231.44
2018,5,10,18,30,301.0,44.0,5.4,12.4,82.0,209.63,166.25
2018,5,10,18,45,188.5,30.0,5.35,12.0,50.0,129.95,83.79
2018,5,10,19,0,76.0,16.0,5.3,11.6,18.0,38.6,0.0
2018,5,10,19,15,38.0,8.0,5.3,11.45,9.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,5.3,11.3,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,5.25,11.15,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,5.15,10.95,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,5.1,10.9,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,5.05,10.85,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,4.95,10.75,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,4.9,10.7,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,4.85,10.7,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,4.8,10.7,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,4.75,10.65,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,4.7,10.6,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,4.65,10.55,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,4.55,10.45,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,4.45,10.4,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,4.15,10.15,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,3.45,9.4,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,3.15,8.7,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,5,11,4,45,6.0,1.0,2.95,8.45,1.0,0.0,0.0
2018,5,11,5,0,12.0,2.0,2.9,8.4,2.0,0.0,0.0
2018,5,11,5,15,79.5,14.0,2.85,8.85,19.0,11.02,0.0
2018,5,11,5,30,147.0,26.0,2.8,9.3,36.0,19.66,6.73
2018,5,11,5,45,235.0,38.0,2.8,9.75,69.5,28.79,19.39
2018,5,11,6,0,323.0,50.0,2.8,10.2,103.0,37.95,28.28
2018,5,11,6,15,380.5,61.5,2.8,10.65,145.0,46.51,36.34
2018,5,11,6,30,438.0,73.0,2.8,11.1,187.0,57.25,46.16
2018,5,11,6,45,468.0,85.5,2.75,11.55,231.5,63.63,51.84
2018,5,11,7,0,498.0,98.0,2.7,12.0,276.0,72.03,59.17
2018,5,11,7,15,504.5,114.5,2.75,12.5,318.5,82.28,67.97
2018,5,11,7,30,511.0,131.0,2.8,13.0,361.0,92.04,76.2
2018,5,11,7,45,541.0,139.0,2.8,13.45,408.0,96.72,79.88
2018,5,11,8,0,571.0,147.0,2.8,13.9,455.0,101.91,83.97
2018,5,11,8,15,601.0,154.0,2.8,14.3,504.0,104.75,86.01
2018,5,11,8,30,631.0,161.0,2.8,14.7,553.0,107.43,87.91
2018,5,11,8,45,745.0,137.0,2.8,15.1,632.5,117.5,76.93
2018,5,11,9,0,859.0,113.0,2.8,15.5,712.0,173.7,102.19
2018,5,11,9,15,895.0,106.0,2.75,15.85,761.0,239.07,149.68
2018,5,11,9,30,931.0,99.0,2.7,16.2,810.0,300.63,200.48
2018,5,11,9,45,941.5,99.0,2.65,16.5,845.5,362.13,254.52
2018,5,11,10,0,952.0,99.0,2.6,16.8,881.0,423.49,308.35
2018,5,11,10,15,959.0,99.5,2.55,17.15,909.5,483.35,359.84
2018,5,11,10,30,966.0,100.0,2.5,17.5,938.0,542.17,408.89
2018,5,11,10,45,971.5,100.0,2.4,17.8,960.0,598.54,454.3
2018,5,11,11,0,977.0,100.0,2.3,18.1,982.0,653.22,496.75
2018,5,11,11,15,980.0,100.0,2.3,18.35,996.0,704.4,535.8
2018,5,11,11,30,983.0,100.0,2.3,18.6,1010.0,753.22,572.01
2018,5,11,11,45,985.0,100.0,2.3,18.85,1016.5,798.75,604.93
2018,5,11,12,0,987.0,100.0,2.3,19.1,1023.0,841.43,634.09
2018,5,11,12,15,987.0,99.5,2.4,19.2,1021.5,879.07,659.85
2018,5,11,12,30,987.0,99.0,2.5,19.3,1020.0,913.34,683.31
2018,5,11,12,45,986.0,98.0,2.6,19.45,1010.5,942.76,703.4
2018,5,11,13,0,985.0,97.0,2.7,19.6,1001.0,968.42,721.04
2018,5,11,13,15,981.5,96.5,2.8,19.65,984.0,988.42,735.29
2018,5,11,13,30,978.0,96.0,2.9,19.7,967.0,1004.36,747.01
2018,5,11,13,45,973.0,95.0,3.0,19.7,942.5,1014.29,755.05
2018,5,11,14,0,968.0,94.0,3.1,19.7,918.0,1020.03,760.5
2018,5,11,14,15,961.0,93.0,3.15,19.65,886.5,1019.7,761.81
2018,5,11,14,30,954.0,92.0,3.2,19.6,855.0,1015.23,760.55
2018,5,11,14,45,945.0,90.5,3.3,19.55,818.0,1004.26,755.5
2018,5,11,15,0,936.0,89.0,3.4,19.5,781.0,989.33,747.89
2018,5,11,15,15,924.5,87.0,3.4,19.5,738.5,967.71,734.92
2018,5,11,15,30,913.0,85.0,3.4,19.5,696.0,942.5,719.56
2018,5,11,15,45,898.0,83.0,3.4,19.2,649.0,910.76,700.47
2018,5,11,16,0,883.0,81.0,3.4,18.9,602.0,876.02,679.13
2018,5,11,16,15,861.5,78.5,3.4,18.6,551.0,832.46,651.24
2018,5,11,16,30,840.0,76.0,3.4,18.3,500.0,795.24,627.53
2018,5,11,16,45,812.0,72.5,3.4,18.0,447.0,740.96,590.75
2018,5,11,17,0,784.0,69.0,3.4,17.7,394.0,685.7,552.41
2018,5,11,17,15,746.0,65.0,3.4,17.15,341.0,622.22,507.1
2018,5,11,17,30,708.0,61.0,3.4,16.6,288.0,559.38,459.02
2018,5,11,17,45,652.5,56.0,3.35,16.05,236.5,485.78,400.0
2018,5,11,18,0,597.0,51.0,3.3,15.5,185.0,419.3,344.1
2018,5,11,18,15,510.5,44.5,3.25,14.95,138.5,335.95,272.34
2018,5,11,18,30,424.0,38.0,3.2,14.4,92.0,260.31,204.48
2018,5,11,18,45,285.5,27.5,3.15,13.85,57.0,166.63,110.47
2018,5,11,19,0,147.0,17.0,3.1,13.3,22.0,63.53,0.0
2018,5,11,19,15,73.5,8.5,3.05,13.25,11.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,12,4,45,9.0,1.0,1.5,10.85,1.0,0.0,0.0
2018,5,12,5,0,18.0,2.0,1.5,10.9,2.0,0.0,0.0
2018,5,12,5,15,146.5,14.0,1.5,11.6,24.0,11.02,0.0
2018,5,12,5,30,275.0,26.0,1.5,12.3,46.0,21.56,8.7
2018,5,12,5,45,390.0,35.0,1.55,13.0,87.0,28.97,19.35
2018,5,12,6,0,505.0,44.0,1.6,13.7,128.0,36.53,26.67
2018,5,12,6,15,576.0,49.5,1.6,14.2,177.0,41.12,31.07
2018,5,12,6,30,647.0,55.0,1.6,14.7,226.0,49.65,38.76
2018,5,12,6,45,693.0,59.5,1.6,15.2,278.0,53.65,42.26
2018,5,12,7,0,739.0,64.0,1.6,15.7,330.0,57.67,45.65
2018,5,12,7,15,771.5,67.5,1.55,16.05,382.5,60.71,48.12
2018,5,12,7,30,804.0,71.0,1.5,16.4,435.0,63.74,50.53
2018,5,12,7,45,827.5,74.0,1.45,16.75,486.0,66.2,52.41
2018,5,12,8,0,851.0,77.0,1.4,17.1,537.0,76.28,60.85
2018,5,12,8,15,868.5,79.0,1.3,17.45,585.5,78.44,62.39
2018,5,12,8,30,886.0,81.0,1.2,17.8,634.0,80.48,63.83
2018,5,12,8,45,899.5,83.5,1.15,18.15,679.0,107.94,65.37
2018,5,12,9,0,913.0,86.0,1.1,18.5,724.0,169.88,95.5
2018,5,12,9,15,921.5,88.0,1.1,18.8,763.0,231.67,140.15
2018,5,12,9,30,930.0,90.0,1.1,19.1,802.0,293.67,191.26
2018,5,12,9,45,935.5,92.5,1.1,19.4,835.5,355.05,243.93
2018,5,12,10,0,941.0,95.0,1.1,19.7,869.0,415.8,295.81
2018,5,12,10,15,946.5,95.5,1.15,19.9,896.5,474.23,345.05
2018,5,12,10,30,952.0,96.0,1.2,20.1,924.0,531.47,391.95
2018,5,12,10,45,956.0,97.0,1.25,20.3,945.0,586.9,435.99
2018,5,12,11,0,960.0,98.0,1.3,20.5,966.0,640.55,477.33
2018,5,12,11,15,962.0,98.5,1.4,20.55,979.0,690.55,515.59
2018,5,12,11,30,964.0,99.0,1.5,20.6,992.0,738.17,551.27
2018,5,12,11,45,964.5,99.5,1.6,20.6,998.0,782.13,583.81
2018,5,12,12,0,965.0,100.0,1.7,20.6,1004.0,823.21,612.97
2018,5,12,12,15,959.0,103.0,1.75,20.5,1000.5,858.24,636.74
2018,5,12,12,30,953.0,106.0,1.8,20.4,997.0,889.73,658.16
2018,5,12,12,45,943.0,111.0,1.85,20.3,985.5,915.94,676.13
2018,5,12,13,0,933.0,116.0,1.9,20.2,974.0,938.28,691.67
2018,5,12,13,15,928.5,116.0,1.95,20.0,957.0,957.11,705.3
2018,5,12,13,30,924.0,116.0,2.0,19.8,940.0,972.07,716.56
2018,5,12,13,45,918.0,114.5,2.0,19.6,915.5,980.27,723.0
2018,5,12,14,0,912.0,113.0,2.0,19.4,891.0,984.46,727.02
2018,5,12,14,15,904.5,112.0,1.95,19.15,860.5,983.74,727.54
2018,5,12,14,30,897.0,111.0,1.9,18.9,830.0,979.08,725.67
2018,5,12,14,45,886.5,109.5,1.85,18.6,793.5,967.22,719.37
2018,5,12,15,0,876.0,108.0,1.8,18.3,757.0,951.65,710.79
2018,5,12,15,15,863.5,105.0,1.8,18.3,715.0,929.05,697.47
2018,5,12,15,30,851.0,102.0,1.8,18.3,673.0,914.24,689.47
2018,5,12,15,45,834.0,99.5,1.65,17.7,627.0,881.13,668.8
2018,5,12,16,0,817.0,97.0,1.5,17.1,581.0,845.21,646.23
2018,5,12,16,15,794.5,93.5,1.4,16.7,531.5,800.98,617.78
2018,5,12,16,30,772.0,90.0,1.3,16.3,482.0,754.82,587.62
2018,5,12,16,45,742.0,86.5,1.25,15.95,431.0,701.22,552.0
2018,5,12,17,0,712.0,83.0,1.2,15.6,380.0,650.73,517.81
2018,5,12,17,15,671.5,78.0,1.1,15.15,328.5,587.32,471.82
2018,5,12,17,30,631.0,73.0,1.0,14.7,277.0,525.02,424.64
2018,5,12,17,45,572.5,66.5,0.9,14.25,227.0,451.59,366.91
2018,5,12,18,0,514.0,60.0,0.8,13.8,177.0,381.94,309.9
2018,5,12,18,15,426.0,51.5,0.75,13.3,132.0,299.48,240.79
2018,5,12,18,30,338.0,43.0,0.7,12.8,87.0,224.92,175.9
2018,5,12,18,45,217.5,29.5,0.65,12.3,53.5,141.16,95.37
2018,5,12,19,0,97.0,16.0,0.6,11.8,20.0,45.58,0.0
2018,5,12,19,15,48.5,8.0,0.6,11.55,10.0,6.29,0.0
2018,5,12,19,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,5,13,5,15,0.0,2.0,1.25,9.3,2.0,1.57,0.0
2018,5,13,5,30,0.0,4.0,1.3,9.6,4.0,3.02,0.0
2018,5,13,5,45,0.0,6.0,1.35,9.9,6.0,4.54,0.0
2018,5,13,6,0,0.0,8.0,1.4,10.2,8.0,6.06,0.0
2018,5,13,6,15,0.0,12.0,1.45,10.5,12.0,9.1,2.62
2018,5,13,6,30,0.0,16.0,1.5,10.8,16.0,12.16,5.43
2018,5,13,6,45,0.0,32.5,1.5,11.1,32.5,24.78,16.91
2018,5,13,7,0,0.0,49.0,1.5,11.4,49.0,37.47,28.32
2018,5,13,7,15,0.0,60.0,1.5,11.75,60.0,45.97,35.8
2018,5,13,7,30,0.0,71.0,1.5,12.1,71.0,54.49,43.21
2018,5,13,7,45,0.0,83.0,1.5,12.4,83.0,63.82,51.23
2018,5,13,8,0,0.0,95.0,1.5,12.7,95.0,72.81,58.87
2018,5,13,8,15,0.0,109.5,1.5,13.0,109.5,83.35,67.79
2018,5,13,8,30,0.0,124.0,1.5,13.3,124.0,93.79,76.51
2018,5,13,8,45,1.0,139.0,1.5,13.55,139.5,104.67,81.7
2018,5,13,9,0,2.0,154.0,1.5,13.8,155.0,115.96,90.56
2018,5,13,9,15,4.0,170.5,1.5,14.05,173.5,128.74,100.54
2018,5,13,9,30,6.0,187.0,1.5,14.3,192.0,141.93,110.8
2018,5,13,9,45,9.0,211.0,1.55,14.55,218.5,161.18,125.86
2018,5,13,10,0,12.0,235.0,1.6,14.8,245.0,181.06,141.35
2018,5,13,10,15,15.0,258.5,1.6,14.95,271.5,201.22,157.01
2018,5,13,10,30,18.0,282.0,1.6,15.1,298.0,222.05,173.11
2018,5,13,10,45,20.0,300.0,1.6,15.25,318.0,238.94,186.05
2018,5,13,11,0,22.0,318.0,1.6,15.4,338.0,256.29,199.29
2018,5,13,11,15,24.5,336.0,1.6,15.45,358.5,278.11,216.0
2018,5,13,11,30,27.0,354.0,1.6,15.5,379.0,298.72,231.67
2018,5,13,11,45,55.5,396.0,1.6,15.55,448.0,358.0,277.04
2018,5,13,12,0,84.0,438.0,1.6,15.6,517.0,421.02,324.36
2018,5,13,12,15,177.0,434.0,1.6,15.55,600.0,511.32,392.77
2018,5,13,12,30,270.0,430.0,1.6,15.5,683.0,609.41,465.11
2018,5,13,12,45,497.5,321.0,1.65,15.5,781.5,737.76,561.19
2018,5,13,13,0,725.0,212.0,1.7,15.5,880.0,863.04,652.47
2018,5,13,13,15,812.0,168.5,1.7,15.4,904.0,912.93,685.94
2018,5,13,13,30,899.0,125.0,1.7,15.3,928.0,955.72,714.66
2018,5,13,13,45,895.0,123.0,1.7,15.2,905.0,965.18,721.34
2018,5,13,14,0,891.0,121.0,1.7,15.1,882.0,970.72,725.99
2018,5,13,14,15,884.5,118.5,1.7,15.0,852.0,969.51,726.35
2018,5,13,14,30,878.0,116.0,1.7,14.9,822.0,964.39,724.34
2018,5,13,14,45,869.0,113.5,1.7,14.75,786.0,953.09,718.52
2018,5,13,15,0,860.0,111.0,1.7,14.6,750.0,938.09,710.38
2018,5,13,15,15,847.0,109.0,1.7,14.6,709.0,928.2,705.43
2018,5,13,15,30,834.0,107.0,1.7,14.6,668.0,902.75,689.94
2018,5,13,15,45,818.0,103.5,1.7,14.25,622.5,869.79,670.28
2018,5,13,16,0,802.0,100.0,1.7,13.9,577.0,834.02,648.5
2018,5,13,16,15,781.5,96.0,1.7,13.65,528.5,791.37,621.3
2018,5,13,16,30,761.0,92.0,1.7,13.4,480.0,746.73,592.21
2018,5,13,16,45,732.5,88.0,1.7,13.15,429.5,694.17,556.67
2018,5,13,17,0,704.0,84.0,1.7,12.9,379.0,644.71,522.58
2018,5,13,17,15,664.0,78.5,1.65,12.55,327.5,581.46,475.73
2018,5,13,17,30,624.0,73.0,1.6,12.2,276.0,519.34,427.78
2018,5,13,17,45,567.5,67.0,1.6,11.85,227.0,448.15,370.83
2018,5,13,18,0,511.0,61.0,1.6,11.5,178.0,380.49,314.36
2018,5,13,18,15,403.0,52.5,1.55,11.2,130.5,288.14,235.55
2018,5,13,18,30,295.0,44.0,1.5,10.9,83.0,204.43,162.24
2018,5,13,18,45,159.0,28.0,1.45,10.55,48.0,115.83,80.15
2018,5,13,19,0,23.0,12.0,1.4,10.2,13.0,17.24,0.0
2018,5,13,19,15,11.5,6.0,1.4,10.1,6.5,4.72,0.0
2018,5,13,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,1.45,9.15,0.0,0.0,0.0
