Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,12,0,967.0,103.0,3.0,26.8,1035.0,776.7,574.55
2018,6,22,12,15,965.5,104.0,3.05,26.8,1034.5,813.64,601.05
2018,6,22,12,30,964.0,105.0,3.1,26.8,1034.0,847.49,623.91
2018,6,22,12,45,961.5,105.5,3.2,26.8,1026.0,876.87,644.04
2018,6,22,13,0,959.0,106.0,3.3,26.8,1018.0,902.78,661.92
2018,6,22,13,15,955.5,105.5,3.4,26.75,1002.5,923.33,676.46
2018,6,22,13,30,952.0,105.0,3.5,26.7,987.0,940.08,688.62
2018,6,22,13,45,947.0,104.5,3.6,26.6,965.0,951.63,697.61
2018,6,22,14,0,942.0,104.0,3.7,26.5,943.0,959.24,704.15
2018,6,22,14,15,936.0,102.5,3.7,26.35,914.5,961.03,706.53
2018,6,22,14,30,930.0,101.0,3.7,26.2,886.0,958.87,706.45
2018,6,22,14,45,922.0,99.5,3.75,26.1,851.5,951.0,702.88
2018,6,22,15,0,914.0,98.0,3.8,26.0,817.0,939.33,696.91
2018,6,22,15,15,903.5,96.0,3.8,26.0,777.5,921.21,686.13
2018,6,22,15,30,893.0,94.0,3.8,26.0,738.0,899.61,673.07
2018,6,22,15,45,879.5,92.0,3.9,25.55,694.0,872.09,657.66
2018,6,22,16,0,866.0,90.0,4.0,25.1,650.0,841.56,639.99
2018,6,22,16,15,848.0,88.0,4.0,24.75,602.5,804.59,616.85
2018,6,22,16,30,830.0,86.0,4.0,24.4,555.0,773.41,597.58
2018,6,22,16,45,807.0,83.0,4.0,24.05,505.0,726.65,566.72
2018,6,22,17,0,784.0,80.0,4.0,23.7,455.0,678.46,534.28
2018,6,22,17,15,753.0,76.5,4.0,23.1,404.0,623.13,495.11
2018,6,22,17,30,722.0,73.0,4.0,22.5,353.0,567.68,454.17
2018,6,22,17,45,679.0,68.5,3.95,21.9,302.5,506.69,407.24
2018,6,22,18,0,636.0,64.0,3.9,21.3,252.0,445.3,358.31
2018,6,22,18,15,575.5,58.0,3.9,20.55,204.0,375.71,301.28
2018,6,22,18,30,515.0,52.0,3.9,19.8,156.0,310.69,245.94
2018,6,22,18,45,422.5,44.0,3.85,19.05,114.0,235.88,181.61
2018,6,22,19,0,330.0,36.0,3.8,18.3,72.0,170.15,123.12
2018,6,22,19,15,205.5,24.0,3.8,17.9,43.0,96.58,40.52
2018,6,22,19,30,81.0,12.0,3.8,17.5,14.0,28.08,0.0
2018,6,22,19,45,40.5,6.0,3.8,17.05,7.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.85,16.45,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.9,16.15,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.95,15.7,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,4.05,15.6,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,4.05,15.75,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,3.95,16.1,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,3.85,16.15,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,3.75,16.05,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,3.6,15.75,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,3.2,15.05,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,6,23,4,45,50.0,6.5,2.9,15.35,7.5,0.0,0.0
2018,6,23,5,0,100.0,13.0,2.9,15.6,15.0,10.23,0.0
2018,6,23,5,15,236.5,23.5,2.85,16.25,45.0,19.39,4.94
2018,6,23,5,30,373.0,34.0,2.8,16.9,75.0,28.16,18.02
2018,6,23,5,45,466.0,41.0,2.7,17.55,118.0,33.94,23.82
2018,6,23,6,0,559.0,48.0,2.6,18.2,161.0,39.87,29.34
2018,6,23,6,15,617.5,53.0,2.55,18.75,209.5,44.06,33.16
2018,6,23,6,30,676.0,58.0,2.5,19.3,258.0,52.29,40.35
2018,6,23,6,45,717.0,61.5,2.45,19.85,308.5,55.45,42.97
2018,6,23,7,0,758.0,65.0,2.4,20.4,359.0,58.66,45.54
2018,6,23,7,15,787.0,68.0,2.35,21.0,410.5,61.3,47.55
2018,6,23,7,30,816.0,71.0,2.3,21.6,462.0,63.92,49.5
2018,6,23,7,45,837.5,73.0,2.25,22.25,511.5,73.14,57.02
2018,6,23,8,0,859.0,75.0,2.2,22.9,561.0,75.47,58.62
2018,6,23,8,15,874.5,78.0,2.1,23.4,608.5,78.17,60.57
2018,6,23,8,30,890.0,81.0,2.0,23.9,656.0,80.72,62.38
2018,6,23,8,45,903.0,82.5,1.95,24.45,700.0,82.14,63.23
2018,6,23,9,0,916.0,84.0,1.9,25.0,744.0,134.55,73.37
2018,6,23,9,15,925.5,85.5,1.9,25.35,783.5,194.1,108.43
2018,6,23,9,30,935.0,87.0,1.9,25.7,823.0,254.03,153.69
2018,6,23,9,45,942.0,89.0,1.85,26.1,857.5,313.8,202.95
2018,6,23,10,0,949.0,91.0,1.8,26.5,892.0,373.19,252.87
2018,6,23,10,15,955.0,92.0,1.85,26.75,920.5,430.9,301.39
2018,6,23,10,30,961.0,93.0,1.9,27.0,949.0,487.62,348.05
2018,6,23,10,45,965.0,94.0,1.9,27.2,971.0,542.13,391.67
2018,6,23,11,0,969.0,95.0,1.9,27.4,993.0,594.99,432.66
2018,6,23,11,15,971.5,95.5,1.95,27.55,1007.5,644.73,470.52
2018,6,23,11,30,974.0,96.0,2.0,27.7,1022.0,692.27,505.79
2018,6,23,11,45,975.0,96.5,2.05,27.85,1029.5,736.41,537.83
2018,6,23,12,0,976.0,97.0,2.1,28.0,1037.0,777.89,567.34
2018,6,23,12,15,975.0,97.0,2.15,28.1,1036.0,814.66,592.82
2018,6,23,12,30,974.0,97.0,2.2,28.2,1035.0,848.29,614.82
2018,6,23,12,45,972.0,97.0,2.3,28.25,1027.5,877.83,634.65
2018,6,23,13,0,970.0,97.0,2.4,28.3,1020.0,903.85,652.24
2018,6,23,13,15,967.5,96.5,2.45,28.35,1005.5,925.35,666.55
2018,6,23,13,30,965.0,96.0,2.5,28.4,991.0,943.05,678.52
2018,6,23,13,45,960.5,95.5,2.55,28.4,969.0,955.1,687.11
2018,6,23,14,0,956.0,95.0,2.6,28.4,947.0,963.17,693.32
2018,6,23,14,15,950.5,93.5,2.6,28.35,918.5,965.37,695.61
2018,6,23,14,30,945.0,92.0,2.6,28.3,890.0,963.58,695.5
2018,6,23,14,45,937.0,91.0,2.65,28.25,855.5,956.08,692.31
2018,6,23,15,0,929.0,90.0,2.7,28.2,821.0,944.75,686.77
2018,6,23,15,15,919.0,88.5,2.7,28.2,782.0,927.39,676.85
2018,6,23,15,30,909.0,87.0,2.7,28.2,743.0,906.48,664.69
2018,6,23,15,45,895.5,85.5,2.75,27.95,698.5,879.18,649.31
2018,6,23,16,0,882.0,84.0,2.8,27.7,654.0,848.84,631.79
2018,6,23,16,15,863.0,82.5,2.8,27.4,606.0,811.18,608.87
2018,6,23,16,30,844.0,81.0,2.8,27.1,558.0,771.26,584.11
2018,6,23,16,45,819.5,78.5,2.8,26.8,507.5,731.43,559.0
2018,6,23,17,0,795.0,76.0,2.8,26.5,457.0,682.37,526.78
2018,6,23,17,15,761.5,73.5,2.8,25.7,405.5,626.11,488.65
2018,6,23,17,30,728.0,71.0,2.8,24.9,354.0,569.9,448.52
2018,6,23,17,45,680.5,67.5,2.75,24.1,302.5,506.93,401.44
2018,6,23,18,0,633.0,64.0,2.7,23.3,251.0,444.16,352.7
2018,6,23,18,15,569.5,58.0,2.7,22.55,203.0,373.17,295.64
2018,6,23,18,30,506.0,52.0,2.7,21.8,155.0,307.07,240.4
2018,6,23,18,45,412.5,44.0,2.7,21.0,113.0,232.28,177.12
2018,6,23,19,0,319.0,36.0,2.7,20.2,71.0,166.7,119.67
2018,6,23,19,15,200.0,24.0,2.65,19.95,42.5,95.34,40.4
2018,6,23,19,30,81.0,12.0,2.6,19.7,14.0,28.15,0.0
2018,6,23,19,45,40.5,6.0,2.6,19.45,7.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,2.6,19.2,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,2.5,19.2,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,2.4,19.2,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,2.3,19.25,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.2,19.3,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.1,19.35,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.85,19.4,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.65,19.45,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.15,19.75,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.05,19.8,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,0.95,19.75,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,0.85,19.4,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,0.75,19.2,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,0.65,18.05,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,0.75,17.45,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,6,24,4,45,37.0,5.5,0.85,16.75,6.5,0.0,0.0
2018,6,24,5,0,74.0,11.0,0.9,16.4,13.0,8.65,0.0
2018,6,24,5,15,181.5,23.5,0.9,16.5,40.5,17.93,3.82
2018,6,24,5,30,289.0,36.0,0.9,16.6,68.0,29.47,19.16
2018,6,24,5,45,373.5,46.5,0.9,16.65,108.5,37.82,27.32
2018,6,24,6,0,458.0,57.0,0.9,16.7,149.0,46.13,35.06
2018,6,24,6,15,517.0,65.0,0.95,17.05,196.0,52.18,40.57
2018,6,24,6,30,576.0,73.0,1.0,17.4,243.0,58.18,45.86
2018,6,24,6,45,619.0,78.5,1.0,17.7,292.0,62.07,49.16
2018,6,24,7,0,662.0,84.0,1.0,18.0,341.0,65.95,52.35
2018,6,24,7,15,693.5,89.0,1.05,18.45,391.0,69.23,54.93
2018,6,24,7,30,725.0,94.0,1.1,18.9,441.0,72.44,57.39
2018,6,24,7,45,748.5,98.5,1.15,19.35,490.0,81.29,64.65
2018,6,24,8,0,772.0,103.0,1.2,19.8,539.0,83.97,66.57
2018,6,24,8,15,791.5,105.5,1.25,20.0,585.5,85.11,67.26
2018,6,24,8,30,811.0,108.0,1.3,20.2,632.0,86.19,67.92
2018,6,24,8,45,826.5,110.0,1.35,20.4,675.5,86.78,68.17
2018,6,24,9,0,842.0,112.0,1.4,20.6,719.0,135.9,78.19
2018,6,24,9,15,851.0,116.0,1.4,20.65,757.5,201.15,118.98
2018,6,24,9,30,860.0,120.0,1.4,20.7,796.0,258.54,162.82
2018,6,24,9,45,866.0,123.0,1.4,20.75,829.0,314.73,209.86
2018,6,24,10,0,872.0,126.0,1.4,20.8,862.0,370.53,257.67
2018,6,24,10,15,880.5,126.5,1.4,20.75,890.5,425.07,304.22
2018,6,24,10,30,889.0,127.0,1.4,20.7,919.0,478.98,349.33
2018,6,24,10,45,895.5,127.5,1.4,20.65,941.5,531.08,391.88
2018,6,24,11,0,902.0,128.0,1.4,20.6,964.0,581.92,432.23
2018,6,24,11,15,906.0,128.5,1.4,20.6,979.0,629.83,469.23
2018,6,24,11,30,910.0,129.0,1.4,20.6,994.0,675.87,503.84
2018,6,24,11,45,913.0,128.5,1.35,20.55,1002.0,718.46,534.82
2018,6,24,12,0,916.0,128.0,1.3,20.5,1010.0,758.75,563.38
2018,6,24,12,15,906.5,134.0,1.3,20.45,1007.0,792.18,587.0
2018,6,24,12,30,897.0,140.0,1.3,20.4,1004.0,822.34,607.59
2018,6,24,12,45,883.5,146.5,1.25,20.4,992.5,846.32,622.59
2018,6,24,13,0,870.0,153.0,1.2,20.4,981.0,866.68,635.21
2018,6,24,13,15,871.5,149.5,1.2,20.35,968.0,888.27,649.47
2018,6,24,13,30,873.0,146.0,1.2,20.3,955.0,906.41,661.52
2018,6,24,13,45,874.0,141.5,1.2,20.3,936.0,919.67,670.4
2018,6,24,14,0,875.0,137.0,1.2,20.3,917.0,929.21,677.04
2018,6,24,14,15,870.0,134.5,1.2,20.15,890.0,931.34,679.46
2018,6,24,14,30,865.0,132.0,1.2,20.0,863.0,929.7,679.68
2018,6,24,14,45,858.5,128.5,1.2,19.85,829.5,922.03,676.16
2018,6,24,15,0,852.0,125.0,1.2,19.7,796.0,910.68,670.43
2018,6,24,15,15,840.5,122.5,1.2,19.7,757.0,904.26,667.68
2018,6,24,15,30,829.0,120.0,1.2,19.7,718.0,882.06,654.59
2018,6,24,15,45,815.0,116.5,1.3,19.45,674.5,853.45,639.4
2018,6,24,16,0,801.0,113.0,1.4,19.2,631.0,821.96,621.96
2018,6,24,16,15,781.5,110.0,1.45,18.95,584.5,783.82,599.01
2018,6,24,16,30,762.0,107.0,1.5,18.7,538.0,743.54,574.16
2018,6,24,16,45,737.0,103.0,1.55,18.45,489.0,699.93,546.37
2018,6,24,17,0,712.0,99.0,1.6,18.2,440.0,651.51,513.68
2018,6,24,17,15,679.5,93.5,1.6,17.75,390.0,595.52,473.98
2018,6,24,17,30,647.0,88.0,1.6,17.3,340.0,539.77,433.12
2018,6,24,17,45,603.5,82.0,1.6,16.9,291.0,477.48,385.56
2018,6,24,18,0,560.0,76.0,1.6,16.5,242.0,417.21,337.79
2018,6,24,18,15,500.0,68.0,1.55,16.05,195.5,348.99,281.8
2018,6,24,18,30,440.0,60.0,1.5,15.6,149.0,285.37,227.72
2018,6,24,18,45,355.0,49.5,1.45,15.2,109.0,214.58,166.78
2018,6,24,19,0,270.0,39.0,1.4,14.8,69.0,151.94,111.2
2018,6,24,19,15,166.5,25.0,1.4,14.5,41.0,86.29,37.86
2018,6,24,19,30,63.0,11.0,1.4,14.2,13.0,23.26,0.0
2018,6,24,19,45,31.5,5.5,1.4,13.9,6.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.1,11.45,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.1,11.45,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,25,4,45,4.0,3.0,3.1,11.75,3.0,0.0,0.0
2018,6,25,5,0,8.0,6.0,3.1,11.9,6.0,4.72,0.0
2018,6,25,5,15,10.5,18.0,3.05,12.35,18.5,13.92,1.51
2018,6,25,5,30,13.0,30.0,3.0,12.8,31.0,22.88,13.82
2018,6,25,5,45,10.5,47.5,3.0,13.25,49.0,35.38,25.53
2018,6,25,6,0,8.0,65.0,3.0,13.7,67.0,47.91,37.03
2018,6,25,6,15,36.0,87.0,2.95,14.3,97.5,62.62,50.28
2018,6,25,6,30,64.0,109.0,2.9,14.9,128.0,77.49,63.41
2018,6,25,6,45,243.5,114.0,2.9,15.5,205.5,80.55,65.89
2018,6,25,7,0,423.0,119.0,2.9,16.1,283.0,83.94,68.55
2018,6,25,7,15,575.0,105.0,2.9,16.6,360.5,78.05,63.06
2018,6,25,7,30,727.0,91.0,2.9,17.1,438.0,70.53,56.18
2018,6,25,7,45,764.5,90.5,2.9,17.65,490.0,76.07,60.64
2018,6,25,8,0,802.0,90.0,2.9,18.2,542.0,75.94,60.19
2018,6,25,8,15,820.5,92.5,2.95,18.6,589.0,77.42,61.15
2018,6,25,8,30,839.0,95.0,3.0,19.0,636.0,87.72,69.63
2018,6,25,8,45,853.5,97.0,3.05,19.45,680.0,89.2,70.55
2018,6,25,9,0,868.0,99.0,3.1,19.9,724.0,138.11,79.85
2018,6,25,9,15,878.5,101.0,3.15,20.2,763.0,195.49,114.17
2018,6,25,9,30,889.0,103.0,3.2,20.5,802.0,253.42,158.83
2018,6,25,9,45,897.0,105.0,3.25,20.8,836.0,311.01,207.65
2018,6,25,10,0,905.0,107.0,3.3,21.1,870.0,368.38,257.56
2018,6,25,10,15,913.5,107.0,3.35,21.35,899.0,424.18,306.05
2018,6,25,10,30,922.0,107.0,3.4,21.6,928.0,479.29,353.05
2018,6,25,10,45,929.5,106.5,3.45,21.8,951.0,532.66,397.61
2018,6,25,11,0,937.0,106.0,3.5,22.0,974.0,584.77,439.96
2018,6,25,11,15,941.5,106.5,3.65,22.1,990.0,634.38,479.75
2018,6,25,11,30,946.0,107.0,3.8,22.2,1006.0,682.05,517.19
2018,6,25,11,45,950.0,106.0,3.9,22.3,1015.0,726.13,551.1
2018,6,25,12,0,954.0,105.0,4.0,22.4,1024.0,767.84,582.64
2018,6,25,12,15,954.0,105.5,4.1,22.35,1024.5,805.2,610.75
2018,6,25,12,30,954.0,106.0,4.2,22.3,1025.0,839.61,635.09
2018,6,25,12,45,953.0,106.0,4.3,22.25,1018.5,869.66,656.42
2018,6,25,13,0,952.0,106.0,4.4,22.2,1012.0,896.33,675.45
2018,6,25,13,15,951.5,104.5,4.45,22.05,998.5,918.58,691.58
2018,6,25,13,30,951.0,103.0,4.5,21.9,985.0,937.11,705.39
2018,6,25,13,45,950.0,101.0,4.55,21.8,965.0,950.93,715.99
2018,6,25,14,0,949.0,99.0,4.6,21.7,945.0,960.84,724.06
2018,6,25,14,15,944.0,98.0,4.65,21.5,917.5,964.14,728.08
2018,6,25,14,30,939.0,97.0,4.7,21.3,890.0,963.49,729.56
2018,6,25,14,45,932.0,95.0,4.7,21.15,856.0,956.08,726.01
2018,6,25,15,0,925.0,93.0,4.7,21.0,822.0,944.82,719.94
2018,6,25,15,15,915.5,91.5,4.7,21.0,783.0,928.09,709.76
2018,6,25,15,30,906.0,90.0,4.7,21.0,744.0,907.81,697.19
2018,6,25,15,45,893.0,88.0,4.7,20.35,700.0,880.58,681.48
2018,6,25,16,0,880.0,86.0,4.7,19.7,656.0,850.27,663.46
2018,6,25,16,15,863.0,84.5,4.7,19.3,609.0,814.39,640.55
2018,6,25,16,30,846.0,83.0,4.7,18.9,562.0,776.14,615.62
2018,6,25,16,45,823.5,80.0,4.7,18.55,512.0,737.33,589.77
2018,6,25,17,0,801.0,77.0,4.7,18.2,462.0,689.03,556.28
2018,6,25,17,15,770.0,74.0,4.7,17.7,410.5,633.7,516.09
2018,6,25,17,30,739.0,71.0,4.7,17.2,359.0,578.19,473.79
2018,6,25,17,45,696.0,67.0,4.65,16.7,308.0,514.54,423.38
2018,6,25,18,0,653.0,63.0,4.6,16.2,257.0,455.26,374.66
2018,6,25,18,15,591.5,58.0,4.5,15.7,209.0,385.39,315.56
2018,6,25,18,30,530.0,53.0,4.4,15.2,161.0,320.03,258.36
2018,6,25,18,45,435.5,45.0,4.3,14.75,118.0,243.34,190.94
2018,6,25,19,0,341.0,37.0,4.2,14.3,75.0,175.85,129.78
2018,6,25,19,15,212.5,25.0,4.15,13.95,45.0,100.34,45.32
2018,6,25,19,30,84.0,13.0,4.1,13.6,15.0,29.78,0.0
2018,6,25,19,45,42.0,6.5,4.05,13.3,7.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.95,12.8,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,3.9,12.45,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,3.95,12.2,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.0,12.05,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,4.05,11.95,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,4.1,11.65,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,4.05,11.15,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.95,11.05,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.85,10.9,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.75,10.75,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,3.45,10.4,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,26,4,45,31.0,5.5,3.35,11.1,6.0,0.0,0.0
2018,6,26,5,0,62.0,11.0,3.3,11.4,12.0,8.65,0.0
2018,6,26,5,15,169.0,24.5,3.25,11.95,40.0,18.61,3.47
2018,6,26,5,30,276.0,38.0,3.2,12.5,68.0,28.94,18.95
2018,6,26,5,45,363.5,49.0,3.1,13.05,109.0,39.87,29.47
2018,6,26,6,0,451.0,60.0,3.0,13.6,150.0,48.52,37.58
2018,6,26,6,15,513.0,68.0,2.95,14.15,197.0,54.5,43.09
2018,6,26,6,30,575.0,76.0,2.9,14.7,244.0,60.46,48.38
2018,6,26,6,45,618.5,82.0,2.85,15.25,293.5,64.65,51.94
2018,6,26,7,0,662.0,88.0,2.8,15.8,343.0,68.79,55.34
2018,6,26,7,15,695.0,92.5,2.8,16.4,393.5,71.67,57.55
2018,6,26,7,30,728.0,97.0,2.8,17.0,444.0,74.51,59.67
2018,6,26,7,45,752.5,101.0,2.75,17.55,493.5,83.17,66.8
2018,6,26,8,0,777.0,105.0,2.7,18.1,543.0,85.49,68.4
2018,6,26,8,15,797.5,108.0,2.65,18.6,590.5,86.95,69.28
2018,6,26,8,30,818.0,111.0,2.6,19.1,638.0,88.33,70.1
2018,6,26,8,45,834.0,113.5,2.6,19.6,682.5,89.19,70.48
2018,6,26,9,0,850.0,116.0,2.6,20.1,727.0,137.63,80.11
2018,6,26,9,15,862.0,118.0,2.55,20.45,766.5,202.51,120.18
2018,6,26,9,30,874.0,120.0,2.5,20.8,806.0,260.05,164.03
2018,6,26,9,45,883.5,121.5,2.5,21.1,840.5,317.12,211.87
2018,6,26,10,0,893.0,123.0,2.5,21.4,875.0,374.14,260.89
2018,6,26,10,15,900.5,123.5,2.55,21.55,903.5,429.5,308.64
2018,6,26,10,30,908.0,124.0,2.6,21.7,932.0,484.09,354.87
2018,6,26,10,45,914.0,124.5,2.6,21.85,954.5,536.98,398.49
2018,6,26,11,0,920.0,125.0,2.6,22.0,977.0,588.52,439.8
2018,6,26,11,15,925.0,124.5,2.65,22.05,992.5,637.22,478.24
2018,6,26,11,30,930.0,124.0,2.7,22.1,1008.0,684.05,514.35
2018,6,26,11,45,934.0,122.5,2.75,22.15,1016.0,727.44,547.19
2018,6,26,12,0,938.0,121.0,2.8,22.2,1024.0,768.5,577.72
2018,6,26,12,15,939.0,120.5,2.85,22.1,1024.5,805.59,605.26
2018,6,26,12,30,940.0,120.0,2.9,22.0,1025.0,839.83,629.32
2018,6,26,12,45,939.5,119.5,2.95,21.9,1018.5,869.82,650.16
2018,6,26,13,0,939.0,119.0,3.0,21.8,1012.0,896.49,668.79
2018,6,26,13,15,938.5,117.0,3.05,21.7,998.5,918.38,684.28
2018,6,26,13,30,938.0,115.0,3.1,21.6,985.0,936.59,697.41
2018,6,26,13,45,937.5,112.0,3.15,21.45,964.5,950.1,707.66
2018,6,26,14,0,937.0,109.0,3.2,21.3,944.0,959.69,715.46
2018,6,26,14,15,932.5,107.0,3.25,21.15,916.5,962.66,718.98
2018,6,26,14,30,928.0,105.0,3.3,21.0,889.0,961.67,720.03
2018,6,26,14,45,922.5,102.0,3.3,20.8,855.5,954.85,717.09
2018,6,26,15,0,917.0,99.0,3.3,20.6,822.0,944.15,711.67
2018,6,26,15,15,906.5,97.5,3.3,20.6,782.5,926.75,701.25
2018,6,26,15,30,896.0,96.0,3.3,20.6,743.0,905.84,688.54
2018,6,26,15,45,884.5,93.5,3.35,20.1,700.0,879.66,673.8
2018,6,26,16,0,873.0,91.0,3.4,19.6,657.0,850.36,656.75
2018,6,26,16,15,857.0,88.5,3.4,19.25,610.0,814.45,634.15
2018,6,26,16,30,841.0,86.0,3.4,18.9,563.0,784.22,615.4
2018,6,26,16,45,818.5,83.5,3.4,18.6,513.0,738.16,584.66
2018,6,26,17,0,796.0,81.0,3.4,18.3,463.0,690.58,552.27
2018,6,26,17,15,765.0,77.5,3.4,17.85,411.5,634.82,512.25
2018,6,26,17,30,734.0,74.0,3.4,17.4,360.0,578.88,470.27
2018,6,26,17,45,691.0,69.5,3.4,16.95,309.0,517.4,422.35
2018,6,26,18,0,648.0,65.0,3.4,16.5,258.0,455.38,372.25
2018,6,26,18,15,587.5,59.5,3.35,16.0,209.5,385.59,314.0
2018,6,26,18,30,527.0,54.0,3.3,15.5,161.0,320.22,257.4
2018,6,26,18,45,434.0,46.0,3.2,15.0,118.5,244.13,190.99
2018,6,26,19,0,341.0,38.0,3.1,14.5,76.0,176.98,130.45
2018,6,26,19,15,213.0,25.5,3.05,14.15,45.5,101.12,46.06
2018,6,26,19,30,85.0,13.0,3.0,13.8,15.0,30.09,0.0
2018,6,26,19,45,42.5,6.5,2.95,13.45,7.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,27,4,45,30.5,6.0,3.05,11.3,6.5,0.0,0.0
2018,6,27,5,0,61.0,12.0,3.1,11.6,13.0,9.44,0.0
2018,6,27,5,15,175.0,25.0,3.1,12.1,41.0,18.99,3.1
2018,6,27,5,30,289.0,38.0,3.1,12.6,69.0,28.99,18.94
2018,6,27,5,45,383.5,47.5,3.1,13.1,110.5,38.77,28.49
2018,6,27,6,0,478.0,57.0,3.1,13.6,152.0,46.35,35.65
2018,6,27,6,15,525.5,66.0,3.15,14.15,197.0,53.09,41.84
2018,6,27,6,30,573.0,75.0,3.2,14.7,242.0,59.7,47.71
2018,6,27,6,45,632.5,79.0,3.2,15.25,295.5,62.68,50.2
2018,6,27,7,0,692.0,83.0,3.2,15.8,349.0,65.78,52.7
2018,6,27,7,15,723.5,87.0,3.2,16.25,399.5,68.47,54.78
2018,6,27,7,30,755.0,91.0,3.2,16.7,450.0,76.97,61.9
2018,6,27,7,45,778.5,95.0,3.2,17.15,500.0,79.55,63.79
2018,6,27,8,0,802.0,99.0,3.2,17.6,550.0,82.03,65.58
2018,6,27,8,15,820.0,102.0,3.2,17.95,597.0,83.61,66.63
2018,6,27,8,30,838.0,105.0,3.2,18.3,644.0,85.1,67.6
2018,6,27,8,45,852.5,107.0,3.25,18.65,688.0,85.78,67.89
2018,6,27,9,0,867.0,109.0,3.3,19.0,732.0,142.45,84.15
2018,6,27,9,15,877.5,111.0,3.3,19.25,771.0,199.98,118.32
2018,6,27,9,30,888.0,113.0,3.3,19.5,810.0,258.05,163.05
2018,6,27,9,45,896.0,115.0,3.3,19.8,844.0,315.78,212.01
2018,6,27,10,0,904.0,117.0,3.3,20.1,878.0,373.3,262.1
2018,6,27,10,15,911.0,117.5,3.3,20.25,906.0,429.03,310.73
2018,6,27,10,30,918.0,118.0,3.3,20.4,934.0,483.93,357.76
2018,6,27,10,45,923.5,117.5,3.3,20.6,955.5,536.38,401.65
2018,6,27,11,0,929.0,117.0,3.3,20.8,977.0,587.37,443.16
2018,6,27,11,15,932.5,117.5,3.35,20.85,992.0,636.27,482.3
2018,6,27,11,30,936.0,118.0,3.4,20.9,1007.0,683.16,518.98
2018,6,27,11,45,938.0,117.5,3.45,21.0,1014.5,726.15,551.91
2018,6,27,12,0,940.0,117.0,3.5,21.1,1022.0,766.66,582.38
2018,6,27,12,15,941.0,116.5,3.55,21.05,1022.5,803.8,610.25
2018,6,27,12,30,942.0,116.0,3.6,21.0,1023.0,838.07,634.46
2018,6,27,12,45,942.0,114.5,3.65,20.95,1016.0,867.65,655.2
2018,6,27,13,0,942.0,113.0,3.7,20.9,1009.0,893.89,673.67
2018,6,27,13,15,939.0,112.5,3.8,20.7,994.5,914.93,689.32
2018,6,27,13,30,936.0,112.0,3.9,20.5,980.0,932.25,702.57
2018,6,27,13,45,931.5,111.0,3.95,20.35,958.5,943.98,711.73
2018,6,27,14,0,927.0,110.0,4.0,20.2,937.0,951.81,718.4
2018,6,27,14,15,920.5,109.5,4.05,20.0,909.0,954.41,721.79
2018,6,27,14,30,914.0,109.0,4.1,19.8,881.0,953.14,722.7
2018,6,27,14,45,905.5,107.5,4.15,19.55,847.0,945.24,719.34
2018,6,27,15,0,897.0,106.0,4.2,19.3,813.0,933.59,713.51
2018,6,27,15,15,886.5,104.0,4.2,19.3,774.0,916.01,702.71
2018,6,27,15,30,876.0,102.0,4.2,19.3,735.0,894.97,689.57
2018,6,27,15,45,862.0,100.0,4.3,18.7,691.5,867.62,674.0
2018,6,27,16,0,848.0,98.0,4.4,18.1,648.0,846.83,663.19
2018,6,27,16,15,829.0,96.0,4.45,17.75,600.5,809.19,639.09
2018,6,27,16,30,810.0,94.0,4.5,17.4,553.0,769.27,613.02
2018,6,27,16,45,785.5,91.0,4.5,17.0,503.5,722.05,580.85
2018,6,27,17,0,761.0,88.0,4.5,16.6,454.0,673.51,547.05
2018,6,27,17,15,729.0,84.0,4.5,16.2,403.0,617.72,505.52
2018,6,27,17,30,697.0,80.0,4.5,15.8,352.0,564.95,464.9
2018,6,27,17,45,653.5,75.5,4.5,15.35,302.0,502.27,415.13
2018,6,27,18,0,610.0,71.0,4.5,14.9,252.0,441.47,365.13
2018,6,27,18,15,548.5,64.0,4.45,14.55,204.0,371.15,305.42
2018,6,27,18,30,487.0,57.0,4.4,14.2,156.0,305.46,247.83
2018,6,27,18,45,395.0,48.0,4.3,13.8,114.5,230.66,181.9
2018,6,27,19,0,303.0,39.0,4.2,13.4,73.0,164.83,122.31
2018,6,27,19,15,185.5,26.0,4.15,13.15,44.0,93.77,43.01
2018,6,27,19,30,68.0,13.0,4.1,12.9,15.0,26.18,0.0
2018,6,27,19,45,34.0,6.5,4.05,12.6,7.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.25,11.65,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.35,11.55,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,4.5,11.45,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,4.55,11.4,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,4.65,11.4,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,4.7,11.4,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,4.7,11.35,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,4.65,11.3,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,4.55,11.25,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,4.5,11.15,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,6,28,4,45,33.0,6.0,4.5,11.45,6.5,0.0,0.0
2018,6,28,5,0,66.0,12.0,4.5,11.6,13.0,9.44,0.0
2018,6,28,5,15,187.0,23.5,4.5,12.0,40.5,17.92,2.01
2018,6,28,5,30,308.0,35.0,4.5,12.4,68.0,28.79,18.72
2018,6,28,5,45,404.0,43.0,4.5,12.8,109.0,35.22,25.37
2018,6,28,6,0,500.0,51.0,4.5,13.2,150.0,41.77,31.61
2018,6,28,6,15,561.0,57.0,4.55,13.75,197.0,46.53,36.04
2018,6,28,6,30,622.0,63.0,4.6,14.3,244.0,51.35,40.34
2018,6,28,6,45,664.5,67.5,4.6,14.85,293.5,54.85,43.34
2018,6,28,7,0,707.0,72.0,4.6,15.4,343.0,63.14,50.46
2018,6,28,7,15,735.5,76.0,4.6,15.85,392.5,66.23,52.92
2018,6,28,7,30,764.0,80.0,4.6,16.3,442.0,69.26,55.28
2018,6,28,7,45,785.0,83.5,4.6,16.7,490.5,71.71,57.12
2018,6,28,8,0,806.0,87.0,4.6,17.1,539.0,74.07,58.87
2018,6,28,8,15,823.5,90.0,4.55,17.55,586.0,75.92,60.16
2018,6,28,8,30,841.0,93.0,4.5,18.0,633.0,86.6,68.99
2018,6,28,8,45,854.0,95.0,4.5,18.5,676.0,88.07,69.91
2018,6,28,9,0,867.0,97.0,4.5,19.0,719.0,134.83,78.34
2018,6,28,9,15,877.5,99.0,4.5,19.35,758.0,192.17,112.35
2018,6,28,9,30,888.0,101.0,4.5,19.7,797.0,250.07,157.1
2018,6,28,9,45,896.0,102.5,4.5,20.0,831.0,307.33,206.01
2018,6,28,10,0,904.0,104.0,4.5,20.3,865.0,364.38,256.16
2018,6,28,10,15,910.0,105.0,4.5,20.55,892.5,419.91,305.02
2018,6,28,10,30,916.0,106.0,4.5,20.8,920.0,474.52,352.22
2018,6,28,10,45,920.5,106.5,4.5,21.0,941.5,526.93,396.59
2018,6,28,11,0,925.0,107.0,4.5,21.2,963.0,577.83,438.53
2018,6,28,11,15,928.0,108.0,4.55,21.3,978.0,626.5,477.97
2018,6,28,11,30,931.0,109.0,4.6,21.4,993.0,673.16,514.93
2018,6,28,11,45,932.0,109.5,4.65,21.5,1000.5,715.91,548.2
2018,6,28,12,0,933.0,110.0,4.7,21.6,1008.0,756.15,578.98
2018,6,28,12,15,936.5,108.0,4.8,21.65,1009.5,793.62,607.67
2018,6,28,12,30,940.0,106.0,4.9,21.7,1011.0,828.33,632.53
2018,6,28,12,45,943.0,102.5,4.95,21.7,1005.0,858.4,653.94
2018,6,28,13,0,946.0,99.0,5.0,21.7,999.0,885.17,673.07
2018,6,28,13,15,943.0,99.0,5.05,21.7,985.0,906.48,688.44
2018,6,28,13,30,940.0,99.0,5.1,21.7,971.0,924.08,701.35
2018,6,28,13,45,936.5,98.5,5.15,21.65,950.5,936.99,711.27
2018,6,28,14,0,933.0,98.0,5.2,21.6,930.0,946.04,718.66
2018,6,28,14,15,927.5,97.0,5.2,21.45,902.5,948.92,721.87
2018,6,28,14,30,922.0,96.0,5.2,21.3,875.0,947.9,722.53
2018,6,28,14,45,914.0,95.0,5.25,21.2,841.5,940.75,719.27
2018,6,28,15,0,906.0,94.0,5.3,21.1,808.0,929.86,713.51
2018,6,28,15,15,896.0,92.5,5.3,21.1,769.5,913.01,703.04
2018,6,28,15,30,886.0,91.0,5.3,21.1,731.0,892.69,690.21
2018,6,28,15,45,874.0,88.5,5.3,20.7,688.0,866.24,674.09
2018,6,28,16,0,862.0,86.0,5.3,20.3,645.0,836.72,655.67
2018,6,28,16,15,846.5,84.0,5.3,19.95,599.0,802.05,633.18
2018,6,28,16,30,831.0,82.0,5.3,19.6,553.0,764.96,608.66
2018,6,28,16,45,810.0,79.0,5.25,19.25,504.0,727.82,583.56
2018,6,28,17,0,789.0,76.0,5.2,18.9,455.0,681.14,550.79
2018,6,28,17,15,759.5,72.5,5.15,18.4,404.5,626.75,511.01
2018,6,28,17,30,730.0,69.0,5.1,17.9,354.0,572.13,469.1
2018,6,28,17,45,689.0,65.0,5.05,17.35,304.0,510.1,419.94
2018,6,28,18,0,648.0,61.0,5.0,16.8,254.0,452.05,372.2
2018,6,28,18,15,588.5,55.5,4.9,16.25,206.0,382.83,313.63
2018,6,28,18,30,529.0,50.0,4.8,15.7,158.0,318.06,256.92
2018,6,28,18,45,438.0,42.5,4.7,15.1,116.0,243.32,191.1
2018,6,28,19,0,347.0,35.0,4.6,14.5,74.0,177.51,131.25
2018,6,28,19,15,218.5,24.0,4.55,14.2,44.5,102.28,47.01
2018,6,28,19,30,90.0,13.0,4.5,13.9,15.0,31.43,0.0
2018,6,28,19,45,45.0,6.5,4.4,13.55,7.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.3,13.05,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,4.3,12.75,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,4.15,12.15,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,4.05,12.05,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,3.9,12.15,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,3.85,12.45,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,3.75,12.55,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,29,4,45,53.0,5.5,2.85,12.9,6.5,0.0,0.0
2018,6,29,5,0,106.0,11.0,2.8,13.2,13.0,8.65,0.0
2018,6,29,5,15,245.0,21.0,2.8,13.9,42.0,17.35,1.03
2018,6,29,5,30,384.0,31.0,2.8,14.6,71.0,25.77,15.96
2018,6,29,5,45,475.5,38.0,2.75,15.3,113.5,31.63,21.98
2018,6,29,6,0,567.0,45.0,2.7,16.0,156.0,37.63,27.61
2018,6,29,6,15,624.5,49.5,2.6,16.55,204.0,44.96,34.25
2018,6,29,6,30,682.0,54.0,2.5,17.1,252.0,49.18,37.98
2018,6,29,6,45,721.5,58.0,2.4,17.7,302.5,52.82,41.06
2018,6,29,7,0,761.0,62.0,2.3,18.3,353.0,56.46,44.04
2018,6,29,7,15,788.5,65.0,2.25,18.95,403.5,59.15,46.12
2018,6,29,7,30,816.0,68.0,2.2,19.6,454.0,68.6,53.98
2018,6,29,7,45,837.0,70.0,2.2,20.25,503.5,71.07,55.74
2018,6,29,8,0,858.0,72.0,2.2,20.9,553.0,73.43,57.41
2018,6,29,8,15,873.0,74.5,2.15,21.4,600.0,75.87,59.15
2018,6,29,8,30,888.0,77.0,2.1,21.9,647.0,78.16,60.77
2018,6,29,8,45,899.5,79.0,2.1,22.4,690.5,79.91,61.94
2018,6,29,9,0,911.0,81.0,2.1,22.9,734.0,127.99,70.49
2018,6,29,9,15,918.5,83.5,2.1,23.25,772.5,187.65,105.03
2018,6,29,9,30,926.0,86.0,2.1,23.6,811.0,247.52,150.29
2018,6,29,9,45,931.0,88.0,2.1,23.9,844.0,306.38,199.4
2018,6,29,10,0,936.0,90.0,2.1,24.2,877.0,364.67,249.29
2018,6,29,10,15,941.5,91.0,2.15,24.35,905.0,421.66,298.06
2018,6,29,10,30,947.0,92.0,2.2,24.5,933.0,477.63,345.04
2018,6,29,10,45,951.0,92.5,2.25,24.7,954.5,531.28,388.96
2018,6,29,11,0,955.0,93.0,2.3,24.9,976.0,583.3,430.35
2018,6,29,11,15,957.5,94.0,2.4,24.9,991.0,633.0,469.42
2018,6,29,11,30,960.0,95.0,2.5,24.9,1006.0,680.54,505.97
2018,6,29,11,45,961.5,94.5,2.55,24.95,1013.5,723.92,538.47
2018,6,29,12,0,963.0,94.0,2.6,25.0,1021.0,764.69,568.46
2018,6,29,12,15,962.0,94.5,2.7,25.0,1020.5,801.65,595.26
2018,6,29,12,30,961.0,95.0,2.8,25.0,1020.0,835.54,618.55
2018,6,29,12,45,958.0,96.0,2.9,25.0,1012.5,865.02,638.88
2018,6,29,13,0,955.0,97.0,3.0,25.0,1005.0,891.03,656.94
2018,6,29,13,15,952.5,96.5,3.15,24.95,991.0,912.53,672.53
2018,6,29,13,30,950.0,96.0,3.3,24.9,977.0,930.28,685.76
2018,6,29,13,45,946.0,95.0,3.4,24.9,955.5,942.41,694.92
2018,6,29,14,0,942.0,94.0,3.5,24.9,934.0,950.61,701.62
2018,6,29,14,15,936.5,93.0,3.6,24.8,906.5,953.51,705.22
2018,6,29,14,30,931.0,92.0,3.7,24.7,879.0,952.49,706.36
2018,6,29,14,45,923.5,91.0,3.8,24.6,845.5,945.77,703.81
2018,6,29,15,0,916.0,90.0,3.9,24.5,812.0,935.26,698.82
2018,6,29,15,15,906.0,88.5,3.9,24.5,773.0,918.29,688.7
2018,6,29,15,30,896.0,87.0,3.9,24.5,734.0,897.81,676.29
2018,6,29,15,45,883.0,85.5,4.05,24.15,691.0,871.39,661.45
2018,6,29,16,0,870.0,84.0,4.2,23.8,648.0,841.95,644.32
2018,6,29,16,15,853.0,81.5,4.25,23.45,600.5,805.27,621.39
2018,6,29,16,30,836.0,79.0,4.3,23.1,553.0,766.24,596.46
2018,6,29,16,45,814.5,76.5,4.3,22.8,504.0,729.05,572.19
2018,6,29,17,0,793.0,74.0,4.3,22.5,455.0,682.46,540.52
2018,6,29,17,15,764.5,70.5,4.3,21.95,404.5,628.64,502.63
2018,6,29,17,30,736.0,67.0,4.3,21.4,354.0,574.49,462.35
2018,6,29,17,45,696.5,62.5,4.25,20.85,304.0,512.58,414.51
2018,6,29,18,0,657.0,58.0,4.2,20.3,254.0,452.12,366.01
2018,6,29,18,15,601.0,53.0,4.15,19.6,206.5,386.95,312.03
2018,6,29,18,30,545.0,48.0,4.1,18.9,159.0,323.79,257.76
2018,6,29,18,45,458.0,41.0,4.05,18.15,117.0,250.39,194.07
2018,6,29,19,0,371.0,34.0,4.0,17.4,75.0,185.47,135.52
2018,6,29,19,15,237.5,23.0,3.95,17.0,45.0,107.35,48.76
2018,6,29,19,30,104.0,12.0,3.9,16.6,15.0,34.03,0.0
2018,6,29,19,45,52.0,6.0,3.9,16.2,7.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,3.9,15.65,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.9,15.15,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.75,15.25,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,3.5,15.75,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,3.1,15.95,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,6,30,4,45,52.0,5.0,1.75,15.85,6.0,0.0,0.0
2018,6,30,5,0,104.0,10.0,1.7,16.1,12.0,7.87,0.0
2018,6,30,5,15,258.0,20.0,1.7,16.9,42.0,16.54,0.0
2018,6,30,5,30,412.0,30.0,1.7,17.7,72.0,25.07,15.1
2018,6,30,5,45,500.0,35.5,1.7,18.45,114.0,32.35,22.28
2018,6,30,6,0,588.0,41.0,1.7,19.2,156.0,37.6,27.2
2018,6,30,6,15,644.0,46.0,1.65,19.8,204.5,42.28,31.44
2018,6,30,6,30,700.0,51.0,1.6,20.4,253.0,47.0,35.56
2018,6,30,6,45,738.0,54.5,1.55,21.0,303.5,50.35,38.35
2018,6,30,7,0,776.0,58.0,1.5,21.6,354.0,53.72,41.07
2018,6,30,7,15,803.0,60.5,1.5,22.1,404.5,62.35,48.26
2018,6,30,7,30,830.0,63.0,1.5,22.6,455.0,65.45,50.62
2018,6,30,7,45,850.0,65.5,1.5,23.15,504.5,68.32,52.74
2018,6,30,8,0,870.0,68.0,1.5,23.7,554.0,71.07,54.75
2018,6,30,8,15,885.0,69.5,1.45,24.2,601.0,72.94,56.01
2018,6,30,8,30,900.0,71.0,1.4,24.7,648.0,74.71,57.18
2018,6,30,8,45,911.0,73.0,1.4,25.15,691.5,76.56,58.44
2018,6,30,9,0,922.0,75.0,1.4,25.6,735.0,124.47,66.79
2018,6,30,9,15,929.5,77.5,1.4,26.05,774.0,184.73,101.0
2018,6,30,9,30,937.0,80.0,1.4,26.5,813.0,245.2,145.9
2018,6,30,9,45,942.0,82.0,1.4,26.9,846.5,304.67,194.56
2018,6,30,10,0,947.0,84.0,1.4,27.3,880.0,363.56,243.91
2018,6,30,10,15,951.5,85.0,1.45,27.55,907.5,420.75,291.82
2018,6,30,10,30,956.0,86.0,1.5,27.8,935.0,476.81,337.78
2018,6,30,10,45,959.0,87.5,1.55,28.1,956.5,531.15,381.07
2018,6,30,11,0,962.0,89.0,1.6,28.4,978.0,583.77,421.72
2018,6,30,11,15,964.0,89.5,1.7,28.5,992.5,633.14,459.5
2018,6,30,11,30,966.0,90.0,1.8,28.6,1007.0,680.27,494.75
2018,6,30,11,45,966.5,91.0,1.9,28.7,1014.5,724.4,527.1
2018,6,30,12,0,967.0,92.0,2.0,28.8,1022.0,765.86,556.98
2018,6,30,12,15,964.5,93.0,2.1,28.75,1021.0,802.27,582.88
2018,6,30,12,30,962.0,94.0,2.2,28.7,1020.0,835.52,605.38
2018,6,30,12,45,958.0,96.0,2.3,28.7,1012.5,865.12,625.37
2018,6,30,13,0,954.0,98.0,2.4,28.7,1005.0,891.23,643.15
2018,6,30,13,15,951.0,97.5,2.45,28.65,990.5,912.36,657.48
2018,6,30,13,30,948.0,97.0,2.5,28.6,976.0,929.72,669.51
2018,6,30,13,45,944.0,96.5,2.55,28.5,955.0,942.37,678.76
2018,6,30,14,0,940.0,96.0,2.6,28.4,934.0,951.12,685.66
2018,6,30,14,15,934.5,95.0,2.65,28.35,906.5,954.11,688.86
2018,6,30,14,30,929.0,94.0,2.7,28.3,879.0,953.17,689.71
2018,6,30,14,45,921.0,93.0,2.7,28.2,845.5,946.08,686.43
2018,6,30,15,0,913.0,92.0,2.7,28.1,812.0,935.2,680.86
2018,6,30,15,15,903.5,90.0,2.7,28.1,773.0,918.25,671.14
2018,6,30,15,30,894.0,88.0,2.7,28.1,734.0,897.77,659.2
2018,6,30,15,45,880.5,86.5,2.7,27.8,690.5,870.99,643.87
2018,6,30,16,0,867.0,85.0,2.7,27.5,647.0,841.21,626.45
2018,6,30,16,15,849.0,83.0,2.7,27.2,600.0,804.39,604.05
2018,6,30,16,30,831.0,81.0,2.7,26.9,553.0,765.26,579.8
2018,6,30,16,45,807.5,79.0,2.7,26.55,503.5,727.4,556.15
2018,6,30,17,0,784.0,77.0,2.7,26.2,454.0,680.15,525.3
2018,6,30,17,15,753.0,74.0,2.7,25.4,403.5,625.46,488.48
2018,6,30,17,30,722.0,71.0,2.7,24.6,353.0,570.63,449.48
2018,6,30,17,45,679.5,66.5,2.7,23.75,302.5,507.39,402.58
2018,6,30,18,0,637.0,62.0,2.7,22.9,252.0,448.44,356.97
2018,6,30,18,15,578.5,56.5,2.65,21.95,204.5,380.15,302.13
2018,6,30,18,30,520.0,51.0,2.6,21.0,157.0,316.19,248.63
2018,6,30,18,45,430.0,43.5,2.6,20.05,115.5,242.09,185.76
2018,6,30,19,0,340.0,36.0,2.6,19.1,74.0,176.71,128.09
2018,6,30,19,15,214.0,24.5,2.55,18.75,44.5,101.8,45.55
2018,6,30,19,30,88.0,13.0,2.5,18.4,15.0,31.12,0.0
2018,6,30,19,45,44.0,6.5,2.45,18.05,7.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.3,17.55,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.1,17.25,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,1.85,16.85,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,1.1,17.05,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,0.95,17.25,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,0.85,17.8,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,0.55,18.1,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,0.45,17.75,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,0.4,17.6,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,0.45,17.15,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,0.55,16.3,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,7,1,4,45,35.0,4.5,0.6,15.35,5.0,0.0,0.0
2018,7,1,5,0,70.0,9.0,0.6,15.2,10.0,7.08,0.0
2018,7,1,5,15,199.5,21.0,0.55,15.45,38.5,17.27,0.0
2018,7,1,5,30,329.0,33.0,0.5,15.7,67.0,27.25,17.05
2018,7,1,5,45,421.0,41.5,0.45,15.95,108.0,34.15,24.14
2018,7,1,6,0,513.0,50.0,0.4,16.2,149.0,41.13,30.72
2018,7,1,6,15,573.5,56.0,0.4,16.6,196.5,45.93,35.15
2018,7,1,6,30,634.0,62.0,0.4,17.0,244.0,50.78,39.46
2018,7,1,6,45,675.5,66.5,0.35,17.35,294.0,54.32,42.48
2018,7,1,7,0,717.0,71.0,0.3,17.7,344.0,62.56,49.51
2018,7,1,7,15,748.0,74.5,0.3,18.1,394.5,65.37,51.68
2018,7,1,7,30,779.0,78.0,0.3,18.5,445.0,68.16,53.81
2018,7,1,7,45,802.0,81.0,0.35,18.95,494.5,70.39,55.42
2018,7,1,8,0,825.0,84.0,0.4,19.4,544.0,72.56,56.96
2018,7,1,8,15,842.5,86.5,0.45,19.75,591.5,82.59,65.18
2018,7,1,8,30,860.0,89.0,0.5,20.1,639.0,84.73,66.67
2018,7,1,8,45,873.5,90.5,0.55,20.5,682.5,86.03,67.45
2018,7,1,9,0,887.0,92.0,0.6,20.9,726.0,131.61,74.83
2018,7,1,9,15,894.5,95.0,0.65,21.15,764.5,190.37,108.49
2018,7,1,9,30,902.0,98.0,0.7,21.4,803.0,249.36,152.68
2018,7,1,9,45,906.0,102.0,0.8,21.65,836.5,308.09,201.29
2018,7,1,10,0,910.0,106.0,0.9,21.9,870.0,366.2,250.66
2018,7,1,10,15,914.5,108.5,0.95,22.0,898.0,422.67,298.44
2018,7,1,10,30,919.0,111.0,1.0,22.1,926.0,478.09,344.39
2018,7,1,10,45,921.5,113.0,1.05,22.2,947.0,530.95,387.2
2018,7,1,11,0,924.0,115.0,1.1,22.3,968.0,582.13,427.49
2018,7,1,11,15,926.5,115.5,1.15,22.3,982.5,630.38,464.72
2018,7,1,11,30,929.0,116.0,1.2,22.3,997.0,676.56,499.5
2018,7,1,11,45,929.5,117.0,1.3,22.3,1004.5,719.54,531.71
2018,7,1,12,0,930.0,118.0,1.4,22.3,1012.0,760.0,561.59
2018,7,1,12,15,923.5,122.5,1.4,22.3,1010.5,795.3,586.35
2018,7,1,12,30,917.0,127.0,1.4,22.3,1009.0,827.44,607.73
2018,7,1,12,45,906.5,132.0,1.45,22.3,999.0,853.48,625.22
2018,7,1,13,0,896.0,137.0,1.5,22.3,989.0,875.96,640.47
2018,7,1,13,15,894.5,135.5,1.5,22.3,975.5,897.15,654.35
2018,7,1,13,30,893.0,134.0,1.5,22.3,962.0,914.81,665.98
2018,7,1,13,45,890.0,132.0,1.55,22.3,941.5,927.04,674.88
2018,7,1,14,0,887.0,130.0,1.6,22.3,921.0,935.52,681.53
2018,7,1,14,15,882.0,127.5,1.65,22.25,893.5,937.92,684.55
2018,7,1,14,30,877.0,125.0,1.7,22.2,866.0,936.52,685.29
2018,7,1,14,45,870.5,121.5,1.7,22.15,832.5,929.01,681.59
2018,7,1,15,0,864.0,118.0,1.7,22.1,799.0,917.78,675.63
2018,7,1,15,15,852.0,116.0,1.7,22.1,760.0,899.48,665.02
2018,7,1,15,30,840.0,114.0,1.7,22.1,721.0,889.08,659.75
2018,7,1,15,45,828.5,110.0,1.75,21.95,678.5,862.11,644.35
2018,7,1,16,0,817.0,106.0,1.8,21.8,636.0,832.11,626.89
2018,7,1,16,15,802.5,101.0,1.85,21.65,589.5,795.7,604.82
2018,7,1,16,30,788.0,96.0,1.9,21.5,543.0,756.83,580.7
2018,7,1,16,45,766.0,92.0,1.9,21.35,494.5,711.13,550.91
2018,7,1,17,0,744.0,88.0,1.9,21.2,446.0,664.01,519.52
2018,7,1,17,15,713.0,84.0,1.9,20.85,396.0,612.39,483.2
2018,7,1,17,30,682.0,80.0,1.9,20.5,346.0,558.05,443.58
2018,7,1,17,45,639.5,74.5,1.9,20.15,296.5,495.41,396.18
2018,7,1,18,0,597.0,69.0,1.9,19.8,247.0,434.65,348.45
2018,7,1,18,15,534.5,63.0,1.9,19.25,200.0,365.38,292.38
2018,7,1,18,30,472.0,57.0,1.9,18.7,153.0,300.77,238.05
2018,7,1,18,45,380.5,48.0,1.85,18.1,112.0,226.62,174.92
2018,7,1,19,0,289.0,39.0,1.8,17.5,71.0,160.94,117.23
2018,7,1,19,15,176.5,25.5,1.8,17.1,42.5,91.44,40.62
2018,7,1,19,30,64.0,12.0,1.8,16.7,14.0,24.7,0.0
2018,7,1,19,45,32.0,6.0,1.8,16.35,7.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,0.6,14.35,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.45,14.55,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.35,14.4,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.3,14.4,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2018,7,2,4,45,0.0,2.0,0.3,14.6,2.0,0.0,0.0
2018,7,2,5,0,0.0,4.0,0.3,14.7,4.0,3.15,0.0
2018,7,2,5,15,8.5,16.0,0.3,15.2,17.0,12.41,0.0
2018,7,2,5,30,17.0,28.0,0.3,15.7,30.0,21.39,12.14
2018,7,2,5,45,89.5,44.0,0.35,16.2,60.5,32.62,22.78
2018,7,2,6,0,162.0,60.0,0.4,16.7,91.0,44.24,33.36
2018,7,2,6,15,115.0,78.5,0.4,17.2,103.5,57.34,45.06
2018,7,2,6,30,68.0,97.0,0.4,17.7,116.0,70.24,56.33
2018,7,2,6,45,85.0,118.0,0.45,18.2,147.0,82.79,67.05
2018,7,2,7,0,102.0,139.0,0.5,18.7,178.0,96.14,78.22
