Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,7,15,279.0,142.0,0.55,19.35,268.5,98.11,79.43
2018,7,2,7,30,456.0,145.0,0.6,20.0,359.0,99.09,79.79
2018,7,2,7,45,621.5,120.5,0.65,20.6,446.5,86.69,68.84
2018,7,2,8,0,787.0,96.0,0.7,21.2,534.0,79.74,62.6
2018,7,2,8,15,807.0,98.5,0.75,21.9,581.5,81.09,63.37
2018,7,2,8,30,827.0,101.0,0.8,22.6,629.0,82.38,64.07
2018,7,2,8,45,843.0,103.0,0.85,23.3,673.5,83.18,64.37
2018,7,2,9,0,859.0,105.0,0.9,24.0,718.0,136.55,78.84
2018,7,2,9,15,855.5,114.5,1.0,24.3,753.5,196.15,113.42
2018,7,2,9,30,852.0,124.0,1.1,24.6,789.0,254.78,157.32
2018,7,2,9,45,842.0,136.5,1.2,24.9,818.0,308.43,201.86
2018,7,2,10,0,832.0,149.0,1.3,25.2,847.0,366.0,250.32
2018,7,2,10,15,842.5,149.5,1.4,25.2,876.5,420.98,296.3
2018,7,2,10,30,853.0,150.0,1.5,25.2,906.0,475.74,341.33
2018,7,2,10,45,862.0,149.5,1.65,25.2,929.5,526.21,382.55
2018,7,2,11,0,871.0,149.0,1.8,25.2,953.0,576.71,422.79
2018,7,2,11,15,878.5,147.5,1.85,25.1,969.5,624.52,459.87
2018,7,2,11,30,886.0,146.0,1.9,25.0,986.0,670.8,494.98
2018,7,2,11,45,892.0,144.0,1.95,24.9,995.5,714.01,527.22
2018,7,2,12,0,898.0,142.0,2.0,24.8,1005.0,755.19,557.44
2018,7,2,12,15,901.5,140.5,2.05,24.65,1007.0,792.67,584.74
2018,7,2,12,30,905.0,139.0,2.1,24.5,1009.0,827.57,609.47
2018,7,2,12,45,908.0,135.5,2.1,24.4,1003.5,857.7,629.54
2018,7,2,13,0,911.0,132.0,2.1,24.3,998.0,884.69,647.53
2018,7,2,13,15,911.5,129.0,2.1,24.1,984.5,906.61,662.49
2018,7,2,13,30,912.0,126.0,2.1,23.9,971.0,924.94,675.2
2018,7,2,13,45,912.0,122.5,2.1,23.75,951.5,938.65,684.9
2018,7,2,14,0,912.0,119.0,2.1,23.6,932.0,948.54,692.26
2018,7,2,14,15,909.5,116.0,2.15,23.35,905.5,952.73,696.89
2018,7,2,14,30,907.0,113.0,2.2,23.1,879.0,953.02,699.16
2018,7,2,14,45,904.0,108.5,2.2,22.9,846.5,947.47,697.12
2018,7,2,15,0,901.0,104.0,2.2,22.7,814.0,938.0,692.69
2018,7,2,15,15,890.5,102.0,2.2,22.7,775.0,920.54,682.55
2018,7,2,15,30,880.0,100.0,2.2,22.7,736.0,899.6,670.23
2018,7,2,15,45,871.0,96.0,2.25,22.25,693.5,874.52,656.73
2018,7,2,16,0,862.0,92.0,2.3,21.8,651.0,846.21,640.91
2018,7,2,16,15,851.0,87.5,2.35,21.5,605.5,812.63,620.89
2018,7,2,16,30,840.0,83.0,2.4,21.2,560.0,776.31,598.64
2018,7,2,16,45,821.5,79.5,2.45,20.95,511.0,740.37,576.15
2018,7,2,17,0,803.0,76.0,2.5,20.7,462.0,694.55,546.02
2018,7,2,17,15,773.5,73.0,2.5,20.3,411.0,640.18,508.37
2018,7,2,17,30,744.0,70.0,2.5,19.9,360.0,585.48,468.28
2018,7,2,17,45,703.5,65.5,2.55,19.5,309.0,522.45,420.45
2018,7,2,18,0,663.0,61.0,2.6,19.1,258.0,463.38,373.7
2018,7,2,18,15,601.0,56.0,2.6,18.5,209.5,392.51,315.84
2018,7,2,18,30,539.0,51.0,2.6,17.9,161.0,326.22,259.53
2018,7,2,18,45,444.0,44.0,2.6,17.3,118.5,249.36,193.44
2018,7,2,19,0,349.0,37.0,2.6,16.7,76.0,181.53,132.89
2018,7,2,19,15,219.0,25.0,2.6,16.3,45.5,104.05,46.3
2018,7,2,19,30,89.0,13.0,2.6,15.9,15.0,31.54,0.0
2018,7,2,19,45,44.5,6.5,2.6,15.45,7.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,7,3,4,45,28.5,4.0,2.65,12.9,4.5,0.0,0.0
2018,7,3,5,0,57.0,8.0,2.6,13.2,9.0,6.29,0.0
2018,7,3,5,15,176.0,21.0,2.5,13.9,36.0,17.26,0.0
2018,7,3,5,30,295.0,34.0,2.4,14.6,63.0,28.01,17.53
2018,7,3,5,45,386.5,43.5,2.35,15.3,103.5,35.62,25.37
2018,7,3,6,0,478.0,53.0,2.3,16.0,144.0,43.27,32.52
2018,7,3,6,15,539.5,59.5,2.2,16.5,190.5,48.3,37.19
2018,7,3,6,30,601.0,66.0,2.1,17.0,237.0,53.38,41.7
2018,7,3,6,45,643.5,71.5,1.95,17.55,286.5,57.48,45.19
2018,7,3,7,0,686.0,77.0,1.8,18.1,336.0,61.56,48.54
2018,7,3,7,15,717.0,81.5,1.75,18.6,386.5,64.7,51.02
2018,7,3,7,30,748.0,86.0,1.7,19.1,437.0,73.31,58.16
2018,7,3,7,45,770.5,90.0,1.6,19.6,486.0,75.98,60.1
2018,7,3,8,0,793.0,94.0,1.5,20.1,535.0,78.54,61.95
2018,7,3,8,15,809.0,98.0,1.5,20.5,581.5,80.83,63.58
2018,7,3,8,30,825.0,102.0,1.5,20.9,628.0,82.98,65.08
2018,7,3,8,45,836.5,105.5,1.5,21.3,671.0,84.54,66.09
2018,7,3,9,0,848.0,109.0,1.5,21.7,714.0,137.5,80.96
2018,7,3,9,15,845.5,117.5,1.5,22.0,749.0,188.9,109.53
2018,7,3,9,30,843.0,126.0,1.5,22.3,784.0,248.08,154.4
2018,7,3,9,45,834.0,138.5,1.5,22.6,813.0,307.33,203.61
2018,7,3,10,0,825.0,151.0,1.5,22.9,842.0,364.83,252.33
2018,7,3,10,15,831.0,153.5,1.6,23.05,869.5,419.18,298.24
2018,7,3,10,30,837.0,156.0,1.7,23.2,897.0,472.88,342.81
2018,7,3,10,45,841.5,158.0,1.8,23.4,918.5,524.66,384.8
2018,7,3,11,0,846.0,160.0,1.9,23.6,940.0,575.19,424.73
2018,7,3,11,15,848.5,161.5,2.0,23.65,954.5,622.77,461.76
2018,7,3,11,30,851.0,163.0,2.1,23.7,969.0,668.52,496.61
2018,7,3,11,45,851.5,163.5,2.2,23.7,976.0,710.18,527.97
2018,7,3,12,0,852.0,164.0,2.3,23.7,983.0,749.48,557.12
2018,7,3,12,15,852.0,164.5,2.4,23.65,983.5,785.89,583.93
2018,7,3,12,30,852.0,165.0,2.5,23.6,984.0,819.58,608.54
2018,7,3,12,45,851.0,163.5,2.6,23.5,977.0,847.83,629.16
2018,7,3,13,0,850.0,162.0,2.7,23.4,970.0,872.84,646.92
2018,7,3,13,15,848.0,160.5,2.7,23.3,956.5,893.59,661.18
2018,7,3,13,30,846.0,159.0,2.7,23.2,943.0,910.79,673.17
2018,7,3,13,45,842.5,156.5,2.75,23.05,922.5,922.09,681.87
2018,7,3,14,0,839.0,154.0,2.8,22.9,902.0,929.64,688.26
2018,7,3,14,15,834.5,151.0,2.8,22.75,875.5,932.03,690.98
2018,7,3,14,30,830.0,148.0,2.8,22.6,849.0,930.67,691.37
2018,7,3,14,45,824.5,143.5,2.8,22.45,817.0,923.18,687.82
2018,7,3,15,0,819.0,139.0,2.8,22.3,785.0,912.02,681.95
2018,7,3,15,15,806.5,136.0,2.8,22.3,746.0,892.49,670.14
2018,7,3,15,30,794.0,133.0,2.8,22.3,707.0,869.69,656.19
2018,7,3,15,45,783.0,128.0,2.85,21.8,665.5,843.05,641.18
2018,7,3,16,0,772.0,123.0,2.9,21.3,624.0,813.46,623.95
2018,7,3,16,15,759.0,117.5,2.85,20.95,579.5,778.94,602.08
2018,7,3,16,30,746.0,112.0,2.8,20.6,535.0,746.26,581.32
2018,7,3,16,45,725.0,106.0,2.8,20.25,487.0,700.29,550.84
2018,7,3,17,0,704.0,100.0,2.8,19.9,439.0,652.97,518.26
2018,7,3,17,15,674.0,94.5,2.75,19.4,389.5,598.94,479.3
2018,7,3,17,30,644.0,89.0,2.7,18.9,340.0,544.92,439.14
2018,7,3,17,45,603.5,82.0,2.6,18.45,291.0,483.26,391.43
2018,7,3,18,0,563.0,75.0,2.5,18.0,242.0,423.37,343.48
2018,7,3,18,15,504.0,66.5,2.45,17.45,195.5,354.6,286.94
2018,7,3,18,30,445.0,58.0,2.4,16.9,149.0,290.39,232.24
2018,7,3,18,45,360.0,47.5,2.35,16.4,108.5,218.73,170.39
2018,7,3,19,0,275.0,37.0,2.3,15.9,68.0,154.38,113.19
2018,7,3,19,15,168.5,24.5,2.25,15.5,40.5,88.26,38.31
2018,7,3,19,30,62.0,12.0,2.2,15.1,13.0,24.35,0.0
2018,7,3,19,45,31.0,6.0,2.2,14.75,6.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,7,4,4,45,12.5,3.0,1.55,11.25,3.0,0.0,0.0
2018,7,4,5,0,25.0,6.0,1.5,11.4,6.0,4.72,0.0
2018,7,4,5,15,125.5,18.5,1.5,11.85,29.5,14.09,0.0
2018,7,4,5,30,226.0,31.0,1.5,12.3,53.0,23.66,14.04
2018,7,4,5,45,230.5,35.0,1.5,12.7,68.5,26.71,17.85
2018,7,4,6,0,235.0,39.0,1.5,13.1,84.0,29.63,20.82
2018,7,4,6,15,138.0,43.0,1.4,13.5,71.5,32.78,23.82
2018,7,4,6,30,41.0,47.0,1.3,13.9,59.0,36.17,26.9
2018,7,4,6,45,20.5,58.5,1.25,14.25,64.5,45.18,34.89
2018,7,4,7,0,0.0,70.0,1.2,14.6,70.0,53.71,42.32
2018,7,4,7,15,0.0,86.5,1.2,14.95,86.5,65.91,52.87
2018,7,4,7,30,0.0,103.0,1.2,15.3,103.0,77.85,63.02
2018,7,4,7,45,0.0,119.5,1.2,15.65,119.5,89.66,72.92
2018,7,4,8,0,0.0,136.0,1.2,16.0,136.0,101.36,82.6
2018,7,4,8,15,0.5,145.5,1.25,16.3,146.0,108.27,88.11
2018,7,4,8,30,1.0,155.0,1.3,16.6,156.0,115.13,93.55
2018,7,4,8,45,2.5,164.0,1.35,16.85,166.0,121.62,98.66
2018,7,4,9,0,4.0,173.0,1.4,17.1,176.0,128.77,99.56
2018,7,4,9,15,6.5,189.0,1.45,17.35,194.0,141.26,109.05
2018,7,4,9,30,9.0,205.0,1.5,17.6,212.0,154.22,118.89
2018,7,4,9,45,11.5,227.5,1.5,17.8,237.0,172.16,132.65
2018,7,4,10,0,14.0,250.0,1.5,18.0,262.0,190.64,146.78
2018,7,4,10,15,25.0,302.5,1.55,18.1,324.5,228.8,175.99
2018,7,4,10,30,36.0,355.0,1.6,18.2,387.0,274.17,210.44
2018,7,4,10,45,42.0,380.0,1.6,18.35,418.0,300.73,230.27
2018,7,4,11,0,48.0,405.0,1.6,18.5,449.0,328.6,251.04
2018,7,4,11,15,69.0,429.0,1.6,18.6,493.5,365.73,278.71
2018,7,4,11,30,90.0,453.0,1.6,18.7,538.0,405.5,308.11
2018,7,4,11,45,179.0,450.0,1.6,18.75,621.0,477.06,361.57
2018,7,4,12,0,268.0,447.0,1.6,18.8,704.0,557.57,420.55
2018,7,4,12,15,428.0,373.5,1.6,18.8,784.5,644.27,484.79
2018,7,4,12,30,588.0,300.0,1.6,18.8,865.0,731.23,548.25
2018,7,4,12,45,710.5,234.0,1.6,18.85,912.0,802.35,599.17
2018,7,4,13,0,833.0,168.0,1.6,18.9,959.0,864.25,642.85
2018,7,4,13,15,872.0,144.0,1.6,18.85,961.5,886.02,657.06
2018,7,4,13,30,911.0,120.0,1.6,18.8,964.0,919.73,679.61
2018,7,4,13,45,908.5,118.0,1.6,18.75,943.5,932.5,688.28
2018,7,4,14,0,906.0,116.0,1.6,18.7,923.0,941.46,694.8
2018,7,4,14,15,900.5,114.0,1.6,18.6,895.5,943.85,697.32
2018,7,4,14,30,895.0,112.0,1.6,18.5,868.0,942.38,697.52
2018,7,4,14,45,887.5,109.5,1.6,18.4,834.5,934.77,693.86
2018,7,4,15,0,880.0,107.0,1.6,18.3,801.0,923.42,687.9
2018,7,4,15,15,869.0,105.5,1.6,18.3,762.5,906.32,677.99
2018,7,4,15,30,858.0,104.0,1.6,18.3,724.0,885.84,665.93
2018,7,4,15,45,846.5,100.5,1.6,17.95,681.0,859.6,650.86
2018,7,4,16,0,835.0,97.0,1.6,17.6,638.0,839.89,640.23
2018,7,4,16,15,821.0,92.5,1.6,17.35,592.0,803.99,618.03
2018,7,4,16,30,807.0,88.0,1.6,17.1,546.0,765.57,593.9
2018,7,4,16,45,787.0,84.0,1.6,16.85,497.5,720.83,564.87
2018,7,4,17,0,767.0,80.0,1.6,16.6,449.0,674.5,534.1
2018,7,4,17,15,739.0,76.0,1.6,16.25,399.0,621.32,496.98
2018,7,4,17,30,711.0,72.0,1.6,15.9,349.0,567.79,457.68
2018,7,4,17,45,673.5,66.5,1.65,15.5,299.5,506.84,411.46
2018,7,4,18,0,636.0,61.0,1.7,15.1,250.0,449.73,366.21
2018,7,4,18,15,580.5,55.0,1.65,14.75,203.0,382.27,310.39
2018,7,4,18,30,525.0,49.0,1.6,14.4,156.0,318.89,255.89
2018,7,4,18,45,441.5,41.0,1.6,14.0,114.5,246.42,192.82
2018,7,4,19,0,358.0,33.0,1.6,13.6,73.0,182.26,134.48
2018,7,4,19,15,228.5,22.5,1.55,13.35,43.5,105.43,45.79
2018,7,4,19,30,99.0,12.0,1.5,13.1,14.0,33.35,0.0
2018,7,4,19,45,49.5,6.0,1.45,12.8,7.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.65,10.25,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,7,5,4,45,43.5,4.5,0.75,10.75,5.0,0.0,0.0
2018,7,5,5,0,87.0,9.0,0.8,11.0,10.0,7.08,0.0
2018,7,5,5,15,232.5,19.0,0.85,11.5,37.5,15.7,0.0
2018,7,5,5,30,378.0,29.0,0.9,12.0,65.0,24.16,14.39
2018,7,5,5,45,470.0,35.0,0.95,12.45,106.0,29.23,20.09
2018,7,5,6,0,562.0,41.0,1.0,12.9,147.0,37.4,27.76
2018,7,5,6,15,620.0,46.0,1.0,13.35,194.5,42.03,32.11
2018,7,5,6,30,678.0,51.0,1.0,13.8,242.0,46.73,36.35
2018,7,5,6,45,717.5,54.5,1.0,14.25,292.0,50.05,39.22
2018,7,5,7,0,757.0,58.0,1.0,14.7,342.0,53.39,42.03
2018,7,5,7,15,785.5,60.5,1.0,15.15,392.5,55.83,43.96
2018,7,5,7,30,814.0,63.0,1.0,15.6,443.0,65.03,51.77
2018,7,5,7,45,835.0,65.5,1.0,16.05,492.5,67.9,53.97
2018,7,5,8,0,856.0,68.0,1.0,16.5,542.0,70.67,56.07
2018,7,5,8,15,872.0,70.0,1.0,16.9,589.0,72.88,57.68
2018,7,5,8,30,888.0,72.0,1.0,17.3,636.0,74.97,59.19
2018,7,5,8,45,900.5,73.5,1.05,17.7,680.0,76.54,60.26
2018,7,5,9,0,913.0,75.0,1.1,18.1,724.0,121.07,67.43
2018,7,5,9,15,923.5,75.5,1.1,18.4,763.5,180.1,100.88
2018,7,5,9,30,934.0,76.0,1.1,18.7,803.0,239.65,145.96
2018,7,5,9,45,942.0,77.0,1.1,19.0,837.5,299.21,195.9
2018,7,5,10,0,950.0,78.0,1.1,19.3,872.0,358.52,246.94
2018,7,5,10,15,955.5,78.5,1.15,19.55,900.5,416.07,296.48
2018,7,5,10,30,961.0,79.0,1.2,19.8,929.0,472.59,344.1
2018,7,5,10,45,965.0,79.5,1.2,20.05,951.0,527.13,388.58
2018,7,5,11,0,969.0,80.0,1.2,20.3,973.0,580.02,430.3
2018,7,5,11,15,971.5,80.5,1.25,20.5,988.0,630.19,469.13
2018,7,5,11,30,974.0,81.0,1.3,20.7,1003.0,678.15,505.26
2018,7,5,11,45,975.5,81.0,1.3,20.9,1011.0,722.65,537.57
2018,7,5,12,0,977.0,81.0,1.3,21.1,1019.0,764.5,567.2
2018,7,5,12,15,973.5,84.0,1.35,21.15,1019.0,802.32,593.5
2018,7,5,12,30,970.0,87.0,1.4,21.2,1019.0,836.93,616.55
2018,7,5,12,45,964.0,91.0,1.45,21.3,1011.5,867.05,636.49
2018,7,5,13,0,958.0,95.0,1.5,21.4,1004.0,893.62,654.12
2018,7,5,13,15,957.0,93.5,1.5,21.4,990.5,915.84,668.6
2018,7,5,13,30,956.0,92.0,1.5,21.4,977.0,934.33,680.73
2018,7,5,13,45,954.0,90.5,1.5,21.4,957.0,948.07,689.92
2018,7,5,14,0,952.0,89.0,1.5,21.4,937.0,957.89,696.74
2018,7,5,14,15,948.0,87.5,1.5,21.4,910.0,961.92,700.01
2018,7,5,14,30,944.0,86.0,1.5,21.4,883.0,961.96,700.92
2018,7,5,14,45,939.5,83.0,1.55,21.35,850.0,956.01,698.99
2018,7,5,15,0,935.0,80.0,1.6,21.3,817.0,946.1,694.66
2018,7,5,15,15,925.5,79.5,1.6,21.3,778.5,930.54,685.96
2018,7,5,15,30,916.0,79.0,1.6,21.3,740.0,911.42,675.03
2018,7,5,15,45,906.0,76.0,1.6,21.2,697.0,885.63,660.01
2018,7,5,16,0,896.0,73.0,1.6,21.1,654.0,856.56,642.77
2018,7,5,16,15,883.0,70.5,1.6,20.9,607.5,822.5,622.28
2018,7,5,16,30,870.0,68.0,1.6,20.7,561.0,785.75,599.71
2018,7,5,16,45,851.0,65.5,1.65,20.55,512.0,741.94,572.18
2018,7,5,17,0,832.0,63.0,1.7,20.4,463.0,696.38,542.81
2018,7,5,17,15,806.0,60.0,1.7,20.1,412.0,643.89,507.54
2018,7,5,17,30,780.0,57.0,1.7,19.8,361.0,596.46,473.55
2018,7,5,17,45,744.5,53.5,1.7,19.45,310.5,536.24,428.3
2018,7,5,18,0,709.0,50.0,1.7,19.1,260.0,477.01,381.97
2018,7,5,18,15,656.5,46.0,1.7,18.3,212.0,409.8,327.89
2018,7,5,18,30,604.0,42.0,1.7,17.5,164.0,346.04,274.12
2018,7,5,18,45,521.0,36.0,1.75,16.75,121.0,271.48,210.0
2018,7,5,19,0,438.0,30.0,1.8,16.0,78.0,208.32,152.15
2018,7,5,19,15,290.5,21.0,1.85,15.7,46.5,122.91,51.93
2018,7,5,19,30,143.0,12.0,1.9,15.4,15.0,44.12,0.0
2018,7,5,19,45,71.5,6.0,2.0,15.15,7.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,6,4,45,9.5,2.5,1.7,15.25,2.5,0.0,0.0
2018,7,6,5,0,19.0,5.0,1.7,15.5,5.0,3.93,0.0
2018,7,6,5,15,20.0,18.0,1.75,15.85,19.0,13.68,0.0
2018,7,6,5,30,21.0,31.0,1.8,16.2,33.0,23.24,13.2
2018,7,6,5,45,49.5,49.0,1.8,16.5,57.5,35.94,25.45
2018,7,6,6,0,78.0,67.0,1.8,16.8,82.0,48.54,36.98
2018,7,6,6,15,98.5,86.0,1.85,17.15,110.0,61.52,48.66
2018,7,6,6,30,119.0,105.0,1.9,17.5,138.0,74.29,59.93
2018,7,6,6,45,128.0,123.0,1.95,17.85,165.0,86.12,70.13
2018,7,6,7,0,137.0,141.0,2.0,18.2,192.0,97.69,79.9
2018,7,6,7,15,106.5,157.5,2.0,18.45,200.5,107.45,87.97
2018,7,6,7,30,76.0,174.0,2.0,18.7,209.0,120.48,98.7
2018,7,6,7,45,60.0,192.0,2.05,18.95,221.5,131.45,107.55
2018,7,6,8,0,44.0,210.0,2.1,19.2,234.0,142.11,116.04
2018,7,6,8,15,77.0,244.5,2.15,19.45,291.5,162.3,132.41
2018,7,6,8,30,110.0,279.0,2.2,19.7,349.0,181.8,147.99
2018,7,6,8,45,84.5,283.0,2.25,19.95,339.0,184.35,149.5
2018,7,6,9,0,59.0,287.0,2.3,20.2,329.0,192.95,147.53
2018,7,6,9,15,35.5,258.5,2.35,20.45,284.0,182.11,138.73
2018,7,6,9,30,12.0,230.0,2.4,20.7,239.0,171.85,131.33
2018,7,6,9,45,9.0,200.0,2.45,20.95,207.0,152.25,115.82
2018,7,6,10,0,6.0,170.0,2.5,21.2,175.0,130.98,99.02
2018,7,6,10,15,27.0,266.5,2.45,21.5,290.0,205.2,156.23
2018,7,6,10,30,48.0,363.0,2.4,21.8,405.0,284.7,216.21
2018,7,6,10,45,90.5,405.0,2.4,22.1,487.0,341.25,257.98
2018,7,6,11,0,133.0,447.0,2.4,22.4,569.0,402.59,303.08
2018,7,6,11,15,141.5,456.0,2.45,22.5,588.0,428.29,322.08
2018,7,6,11,30,150.0,465.0,2.5,22.6,607.0,454.69,341.62
2018,7,6,11,45,271.0,444.5,2.5,22.7,703.5,538.0,403.45
2018,7,6,12,0,392.0,424.0,2.5,22.8,800.0,627.96,468.92
2018,7,6,12,15,445.5,408.5,2.55,22.8,836.0,684.47,509.56
2018,7,6,12,30,499.0,393.0,2.6,22.8,872.0,738.84,548.62
2018,7,6,12,45,463.5,401.0,2.65,22.8,843.5,740.46,549.69
2018,7,6,13,0,428.0,409.0,2.7,22.8,815.0,738.07,548.26
2018,7,6,13,15,528.0,346.5,2.75,22.8,840.0,789.63,587.2
2018,7,6,13,30,628.0,284.0,2.8,22.8,865.0,840.86,625.33
2018,7,6,13,45,622.0,277.0,2.85,22.75,842.0,844.83,628.89
2018,7,6,14,0,616.0,270.0,2.9,22.7,819.0,845.41,630.56
2018,7,6,14,15,452.0,317.5,2.95,22.65,713.5,744.41,558.9
2018,7,6,14,30,288.0,365.0,3.0,22.6,608.0,626.18,473.67
2018,7,6,14,45,201.0,356.5,3.05,22.5,523.0,522.07,398.67
2018,7,6,15,0,114.0,348.0,3.1,22.4,438.0,436.63,334.83
2018,7,6,15,15,146.0,339.0,3.1,22.4,448.0,458.78,353.31
2018,7,6,15,30,178.0,330.0,3.1,22.4,458.0,479.53,370.28
2018,7,6,15,45,200.0,304.5,3.2,22.15,440.5,472.75,367.38
2018,7,6,16,0,222.0,279.0,3.3,21.9,423.0,463.94,363.05
2018,7,6,16,15,179.5,259.5,3.3,21.7,370.5,405.64,319.19
2018,7,6,16,30,137.0,240.0,3.3,21.5,318.0,348.64,275.71
2018,7,6,16,45,113.0,213.0,3.35,21.3,273.5,299.68,238.26
2018,7,6,17,0,89.0,186.0,3.4,21.1,229.0,236.21,188.62
2018,7,6,17,15,246.5,147.0,3.35,20.75,247.0,333.36,270.06
2018,7,6,17,30,404.0,108.0,3.3,20.4,265.0,401.68,326.49
2018,7,6,17,45,452.0,92.5,3.3,20.05,245.0,396.14,322.33
2018,7,6,18,0,500.0,77.0,3.3,19.7,225.0,391.89,318.19
2018,7,6,18,15,442.0,66.5,3.25,19.25,179.5,324.46,262.23
2018,7,6,18,30,384.0,56.0,3.2,18.8,134.0,261.74,208.75
2018,7,6,18,45,380.0,43.5,3.15,18.35,103.0,224.71,174.25
2018,7,6,19,0,376.0,31.0,3.1,17.9,72.0,187.74,136.69
2018,7,6,19,15,238.0,21.5,3.1,17.6,43.0,107.75,43.44
2018,7,6,19,30,100.0,12.0,3.1,17.3,14.0,33.79,0.0
2018,7,6,19,45,50.0,6.0,3.05,16.95,7.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.0,16.35,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,7,7,4,45,13.5,3.0,3.45,13.05,3.0,0.0,0.0
2018,7,7,5,0,27.0,6.0,3.5,13.4,6.0,4.72,0.0
2018,7,7,5,15,29.5,18.5,3.5,13.9,20.0,14.0,0.0
2018,7,7,5,30,32.0,31.0,3.5,14.4,34.0,23.2,13.15
2018,7,7,5,45,122.0,45.5,3.5,14.95,66.5,33.72,23.65
2018,7,7,6,0,212.0,60.0,3.5,15.5,99.0,44.54,33.64
2018,7,7,6,15,255.0,75.5,3.45,16.05,136.5,54.81,42.96
2018,7,7,6,30,298.0,91.0,3.4,16.6,174.0,65.3,52.26
2018,7,7,6,45,391.5,96.5,3.35,17.15,228.5,69.71,56.01
2018,7,7,7,0,485.0,102.0,3.3,17.7,283.0,74.3,59.78
2018,7,7,7,15,562.5,102.5,3.3,18.3,341.5,76.52,61.37
2018,7,7,7,30,640.0,103.0,3.3,18.9,400.0,77.03,61.46
2018,7,7,7,45,603.0,123.5,3.35,19.55,428.0,88.51,70.92
2018,7,7,8,0,566.0,144.0,3.4,20.2,456.0,99.14,79.52
2018,7,7,8,15,596.0,153.5,3.4,20.65,507.5,103.59,82.87
2018,7,7,8,30,626.0,163.0,3.4,21.1,559.0,107.78,85.98
2018,7,7,8,45,623.0,178.0,3.45,21.55,595.5,114.02,90.79
2018,7,7,9,0,620.0,193.0,3.5,22.0,632.0,153.68,100.73
2018,7,7,9,15,755.5,148.0,3.55,22.25,713.5,194.72,118.32
2018,7,7,9,30,891.0,103.0,3.6,22.5,795.0,248.04,153.26
2018,7,7,9,45,922.0,93.5,3.65,22.75,837.0,304.65,200.07
2018,7,7,10,0,953.0,84.0,3.7,23.0,879.0,363.22,250.31
2018,7,7,10,15,964.5,81.0,3.75,23.1,909.0,420.89,300.64
2018,7,7,10,30,976.0,78.0,3.8,23.2,939.0,478.07,349.72
2018,7,7,10,45,973.0,82.0,3.8,23.35,958.5,532.78,395.65
2018,7,7,11,0,970.0,86.0,3.8,23.5,978.0,585.17,438.4
2018,7,7,11,15,893.0,137.5,3.8,23.55,969.0,626.49,471.39
2018,7,7,11,30,816.0,189.0,3.8,23.6,960.0,666.63,501.79
2018,7,7,11,45,630.0,279.5,3.8,23.6,878.0,655.89,493.75
2018,7,7,12,0,444.0,370.0,3.8,23.6,796.0,628.76,472.84
2018,7,7,12,15,338.5,393.5,3.8,23.6,718.5,586.91,442.35
2018,7,7,12,30,233.0,417.0,3.8,23.6,641.0,543.25,409.64
2018,7,7,12,45,238.5,419.5,3.85,23.55,647.0,564.78,426.04
2018,7,7,13,0,244.0,422.0,3.9,23.5,653.0,585.46,441.5
2018,7,7,13,15,377.0,367.0,3.95,23.4,718.5,677.59,511.14
2018,7,7,13,30,510.0,312.0,4.0,23.3,784.0,760.55,573.27
2018,7,7,13,45,568.5,283.5,4.05,23.15,798.5,803.01,605.06
2018,7,7,14,0,627.0,255.0,4.1,23.0,813.0,842.95,635.28
2018,7,7,14,15,750.5,188.0,4.15,22.75,836.0,901.85,679.67
2018,7,7,14,30,874.0,121.0,4.2,22.5,859.0,934.16,703.26
2018,7,7,14,45,820.0,141.5,4.25,22.2,812.0,920.19,695.57
2018,7,7,15,0,766.0,162.0,4.3,21.9,765.0,889.48,676.63
2018,7,7,15,15,702.0,177.5,4.3,21.9,709.0,850.66,650.97
2018,7,7,15,30,638.0,193.0,4.3,21.9,653.0,801.7,617.24
2018,7,7,15,45,644.0,174.0,4.35,21.35,614.5,778.65,604.36
2018,7,7,16,0,650.0,155.0,4.4,20.8,576.0,752.02,588.56
2018,7,7,16,15,731.0,117.5,4.4,20.55,558.0,763.73,599.52
2018,7,7,16,30,812.0,80.0,4.4,20.3,540.0,755.07,595.51
2018,7,7,16,45,685.5,102.0,4.4,20.05,466.0,668.8,533.93
2018,7,7,17,0,559.0,124.0,4.4,19.8,392.0,575.36,463.36
2018,7,7,17,15,557.5,107.0,4.35,19.45,349.0,534.42,433.56
2018,7,7,17,30,556.0,90.0,4.3,19.1,306.0,491.36,400.94
2018,7,7,17,45,625.0,70.5,4.3,18.7,281.0,486.7,398.04
2018,7,7,18,0,694.0,51.0,4.3,18.3,256.0,471.44,385.17
2018,7,7,18,15,640.5,47.0,4.25,17.85,208.5,404.26,328.65
2018,7,7,18,30,587.0,43.0,4.2,17.4,161.0,340.62,273.15
2018,7,7,18,45,503.0,36.5,4.15,16.9,118.5,268.68,209.58
2018,7,7,19,0,419.0,30.0,4.1,16.4,76.0,202.67,148.49
2018,7,7,19,15,275.5,21.0,4.05,16.05,45.5,118.8,46.74
2018,7,7,19,30,132.0,12.0,4.0,15.7,15.0,41.72,0.0
2018,7,7,19,45,66.0,6.0,4.0,15.4,7.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.6,12.25,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,7,8,4,45,43.5,4.0,3.65,12.55,4.5,0.0,0.0
2018,7,8,5,0,87.0,8.0,3.7,12.7,9.0,6.29,0.0
2018,7,8,5,15,234.5,18.0,3.7,13.15,36.0,14.9,0.0
2018,7,8,5,30,382.0,28.0,3.7,13.6,63.0,23.38,13.2
2018,7,8,5,45,474.0,35.0,3.65,14.05,104.5,29.28,19.85
2018,7,8,6,0,566.0,42.0,3.6,14.5,146.0,38.31,28.27
2018,7,8,6,15,624.5,47.0,3.65,15.1,193.5,42.91,32.58
2018,7,8,6,30,683.0,52.0,3.7,15.7,241.0,47.59,36.77
2018,7,8,6,45,722.0,56.0,3.7,16.3,291.5,51.27,39.94
2018,7,8,7,0,761.0,60.0,3.7,16.9,342.0,54.95,43.0
2018,7,8,7,15,789.5,63.0,3.7,17.55,393.0,57.71,45.16
2018,7,8,7,30,818.0,66.0,3.7,18.2,444.0,67.09,53.03
2018,7,8,7,45,839.0,68.0,3.75,18.8,493.5,69.61,54.88
2018,7,8,8,0,860.0,70.0,3.8,19.4,543.0,72.03,56.63
2018,7,8,8,15,876.0,72.5,3.8,19.9,591.0,74.56,58.47
2018,7,8,8,30,892.0,75.0,3.8,20.4,639.0,76.95,60.19
2018,7,8,8,45,904.5,76.5,3.8,20.85,683.0,78.49,61.21
2018,7,8,9,0,917.0,78.0,3.8,21.3,727.0,122.03,67.9
2018,7,8,9,15,925.5,80.0,3.8,21.65,766.5,182.2,101.88
2018,7,8,9,30,934.0,82.0,3.8,22.0,806.0,242.73,147.74
2018,7,8,9,45,941.0,83.5,3.85,22.4,840.5,302.63,198.23
2018,7,8,10,0,948.0,85.0,3.9,22.8,875.0,362.2,250.02
2018,7,8,10,15,954.5,85.5,3.9,22.9,904.0,420.3,300.78
2018,7,8,10,30,961.0,86.0,3.9,23.0,933.0,477.49,349.87
2018,7,8,10,45,966.5,85.0,3.95,23.15,955.0,531.94,395.66
2018,7,8,11,0,972.0,84.0,4.0,23.3,977.0,584.85,439.0
2018,7,8,11,15,975.0,84.0,4.0,23.35,992.5,635.33,479.36
2018,7,8,11,30,978.0,84.0,4.0,23.4,1008.0,683.62,517.03
2018,7,8,11,45,979.0,84.5,4.0,23.45,1016.0,728.62,551.37
2018,7,8,12,0,980.0,85.0,4.0,23.5,1024.0,770.92,583.01
2018,7,8,12,15,978.5,86.0,4.0,23.5,1024.0,808.93,610.34
2018,7,8,12,30,977.0,87.0,4.0,23.5,1024.0,843.78,634.26
2018,7,8,12,45,973.5,88.0,4.05,23.5,1016.5,873.69,654.96
2018,7,8,13,0,970.0,89.0,4.1,23.5,1009.0,900.04,673.25
2018,7,8,13,15,968.5,88.5,4.1,23.45,995.5,923.04,689.2
2018,7,8,13,30,967.0,88.0,4.1,23.4,982.0,942.29,702.66
2018,7,8,13,45,964.0,86.5,4.1,23.35,961.0,955.36,712.07
2018,7,8,14,0,961.0,85.0,4.1,23.3,940.0,964.43,718.93
2018,7,8,14,15,956.0,84.0,4.1,23.2,912.5,968.16,722.49
2018,7,8,14,30,951.0,83.0,4.1,23.1,885.0,967.88,723.51
2018,7,8,14,45,944.5,81.0,4.1,23.0,851.0,961.19,720.36
2018,7,8,15,0,938.0,79.0,4.1,22.9,817.0,950.56,714.7
2018,7,8,15,15,928.5,78.0,4.1,22.9,778.5,934.49,705.16
2018,7,8,15,30,919.0,77.0,4.1,22.9,740.0,914.82,693.25
2018,7,8,15,45,907.5,75.0,4.1,22.4,696.5,888.82,678.31
2018,7,8,16,0,896.0,73.0,4.1,21.9,653.0,859.6,661.05
2018,7,8,16,15,881.5,71.0,4.1,21.55,606.0,824.9,639.34
2018,7,8,16,30,867.0,69.0,4.1,21.2,559.0,787.59,615.52
2018,7,8,16,45,847.5,66.0,4.1,20.85,509.5,742.88,585.93
2018,7,8,17,0,828.0,63.0,4.1,20.5,460.0,696.44,554.51
2018,7,8,17,15,801.0,61.0,4.05,19.95,409.5,644.55,518.52
2018,7,8,17,30,774.0,59.0,4.0,19.4,359.0,597.89,484.12
2018,7,8,17,45,737.0,55.5,4.0,18.9,308.5,536.84,436.87
2018,7,8,18,0,700.0,52.0,4.0,18.4,258.0,476.91,388.67
2018,7,8,18,15,645.5,47.0,3.9,17.8,209.5,407.68,331.04
2018,7,8,18,30,591.0,42.0,3.8,17.2,161.0,342.19,274.31
2018,7,8,18,45,505.5,36.5,3.7,16.6,118.5,267.42,208.6
2018,7,8,19,0,420.0,31.0,3.6,16.0,76.0,204.62,149.95
2018,7,8,19,15,276.0,21.5,3.6,15.6,45.5,119.55,44.91
2018,7,8,19,30,132.0,12.0,3.6,15.2,15.0,41.86,0.0
2018,7,8,19,45,66.0,6.0,3.55,14.8,7.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.35,13.8,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,7,9,4,45,36.5,3.5,3.35,12.4,3.5,0.0,0.0
2018,7,9,5,0,73.0,7.0,3.4,12.5,7.0,5.51,0.0
2018,7,9,5,15,229.0,17.0,3.4,13.0,34.0,14.05,0.0
2018,7,9,5,30,385.0,27.0,3.4,13.5,61.0,22.57,12.4
2018,7,9,5,45,477.0,33.5,3.4,14.0,102.0,28.09,18.8
2018,7,9,6,0,569.0,40.0,3.4,14.5,143.0,36.62,26.77
2018,7,9,6,15,626.5,44.0,3.4,15.15,190.0,40.45,30.38
2018,7,9,6,30,684.0,48.0,3.4,15.8,237.0,44.39,33.92
2018,7,9,6,45,722.0,52.0,3.4,16.5,287.0,48.16,37.16
2018,7,9,7,0,760.0,56.0,3.4,17.2,337.0,51.92,40.29
2018,7,9,7,15,787.5,59.0,3.4,17.95,387.0,60.78,47.78
2018,7,9,7,30,815.0,62.0,3.4,18.7,437.0,64.26,50.47
2018,7,9,7,45,835.5,64.5,3.4,19.5,486.5,67.15,52.61
2018,7,9,8,0,856.0,67.0,3.4,20.3,536.0,69.93,54.63
2018,7,9,8,15,871.0,68.5,3.4,20.95,582.5,71.82,55.89
2018,7,9,8,30,886.0,70.0,3.4,21.6,629.0,73.6,57.07
2018,7,9,8,45,898.0,71.5,3.4,22.25,672.5,75.19,58.09
2018,7,9,9,0,910.0,73.0,3.4,22.9,716.0,118.02,64.58
2018,7,9,9,15,917.0,76.0,3.45,23.35,755.0,178.19,98.39
2018,7,9,9,30,924.0,79.0,3.5,23.8,794.0,238.56,143.82
2018,7,9,9,45,929.0,81.0,3.5,24.25,827.5,297.72,193.34
2018,7,9,10,0,934.0,83.0,3.5,24.7,861.0,356.33,243.9
2018,7,9,10,15,940.5,84.0,3.55,24.95,890.0,414.02,293.7
2018,7,9,10,30,947.0,85.0,3.6,25.2,919.0,470.84,341.85
2018,7,9,10,45,952.5,84.5,3.6,25.45,941.5,524.97,386.65
2018,7,9,11,0,958.0,84.0,3.6,25.7,964.0,577.6,428.98
2018,7,9,11,15,961.0,84.5,3.65,25.75,979.5,627.85,468.78
2018,7,9,11,30,964.0,85.0,3.7,25.8,995.0,675.97,505.99
2018,7,9,11,45,966.0,85.0,3.7,25.9,1003.5,720.71,539.63
2018,7,9,12,0,968.0,85.0,3.7,26.0,1012.0,762.86,570.67
2018,7,9,12,15,968.0,85.0,3.75,26.0,1012.5,800.76,597.81
2018,7,9,12,30,968.0,85.0,3.8,26.0,1013.0,835.61,621.69
2018,7,9,12,45,966.0,86.0,3.8,26.0,1006.5,866.48,642.57
2018,7,9,13,0,964.0,87.0,3.8,26.0,1000.0,893.89,661.1
2018,7,9,13,15,962.0,86.0,3.8,25.9,986.0,915.87,676.27
2018,7,9,13,30,960.0,85.0,3.8,25.8,972.0,934.06,689.0
2018,7,9,13,45,957.0,84.0,3.85,25.7,951.5,947.49,698.96
2018,7,9,14,0,954.0,83.0,3.9,25.6,931.0,956.96,706.44
2018,7,9,14,15,949.0,81.5,3.9,25.45,903.5,960.12,709.71
2018,7,9,14,30,944.0,80.0,3.9,25.3,876.0,959.28,710.48
2018,7,9,14,45,937.0,78.5,3.95,25.1,842.0,952.63,707.95
2018,7,9,15,0,930.0,77.0,4.0,24.9,808.0,942.1,702.95
2018,7,9,15,15,921.0,75.5,4.0,24.9,769.5,925.98,693.44
2018,7,9,15,30,912.0,74.0,4.0,24.9,731.0,906.26,681.57
2018,7,9,15,45,899.5,72.5,4.0,24.3,687.5,880.02,666.83
2018,7,9,16,0,887.0,71.0,4.0,23.7,644.0,850.66,649.81
2018,7,9,16,15,871.5,68.0,4.0,23.3,596.5,814.13,627.05
2018,7,9,16,30,856.0,65.0,4.0,22.9,549.0,775.05,602.19
2018,7,9,16,45,836.0,62.5,4.0,22.55,499.5,730.83,573.07
2018,7,9,17,0,816.0,60.0,4.0,22.2,450.0,684.96,542.18
2018,7,9,17,15,790.0,57.0,4.0,21.75,400.0,632.94,506.17
2018,7,9,17,30,764.0,54.0,4.0,21.3,350.0,580.42,467.76
2018,7,9,17,45,728.5,50.5,3.95,20.85,300.5,526.44,425.81
2018,7,9,18,0,693.0,47.0,3.9,20.4,251.0,467.85,378.75
2018,7,9,18,15,641.0,43.0,3.9,19.9,204.0,401.53,323.76
2018,7,9,18,30,589.0,39.0,3.9,19.4,157.0,338.74,269.49
2018,7,9,18,45,509.0,33.5,3.85,18.9,115.5,266.58,206.2
2018,7,9,19,0,429.0,28.0,3.8,18.4,74.0,201.8,146.18
2018,7,9,19,15,285.5,19.5,3.75,18.1,44.0,120.77,42.1
2018,7,9,19,30,142.0,11.0,3.7,17.8,14.0,43.68,0.0
2018,7,9,19,45,71.0,5.5,3.7,17.45,7.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,3.65,16.95,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,3.55,16.65,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.45,16.2,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,10,4,45,33.0,3.0,2.9,13.45,3.0,0.0,0.0
2018,7,10,5,0,66.0,6.0,2.9,13.6,6.0,4.72,0.0
2018,7,10,5,15,225.5,16.0,2.95,14.1,33.0,12.59,0.0
2018,7,10,5,30,385.0,26.0,3.0,14.6,60.0,21.74,11.5
2018,7,10,5,45,478.0,33.0,3.0,15.15,101.5,30.09,20.4
2018,7,10,6,0,571.0,40.0,3.0,15.7,143.0,36.64,26.63
2018,7,10,6,15,629.5,45.0,3.05,16.35,190.5,41.3,30.98
2018,7,10,6,30,688.0,50.0,3.1,17.0,238.0,46.04,35.2
2018,7,10,6,45,727.0,53.5,3.1,17.65,288.5,49.39,38.06
2018,7,10,7,0,766.0,57.0,3.1,18.3,339.0,52.76,40.84
2018,7,10,7,15,794.5,60.0,3.2,19.05,390.0,55.6,43.06
2018,7,10,7,30,823.0,63.0,3.3,19.8,441.0,65.08,50.96
2018,7,10,7,45,843.5,65.0,3.35,20.6,490.5,67.64,52.79
2018,7,10,8,0,864.0,67.0,3.4,21.4,540.0,70.1,54.53
2018,7,10,8,15,879.0,69.5,3.5,21.9,587.5,72.66,56.39
2018,7,10,8,30,894.0,72.0,3.6,22.4,635.0,75.08,58.14
2018,7,10,8,45,906.0,74.0,3.65,22.9,679.0,76.97,59.43
2018,7,10,9,0,918.0,76.0,3.7,23.4,723.0,120.2,66.1
2018,7,10,9,15,926.0,78.0,3.8,23.65,762.5,180.45,99.75
2018,7,10,9,30,934.0,80.0,3.9,23.9,802.0,241.0,145.34
2018,7,10,9,45,939.5,82.5,3.95,24.2,836.5,301.3,195.92
2018,7,10,10,0,945.0,85.0,4.0,24.5,871.0,361.12,247.72
2018,7,10,10,15,951.0,85.5,4.05,24.65,899.5,419.0,298.02
2018,7,10,10,30,957.0,86.0,4.1,24.8,928.0,475.91,346.65
2018,7,10,10,45,961.5,86.5,4.2,24.95,950.5,530.92,392.67
2018,7,10,11,0,966.0,87.0,4.3,25.1,973.0,584.34,436.23
2018,7,10,11,15,969.0,87.0,4.35,25.2,988.5,634.71,476.36
2018,7,10,11,30,972.0,87.0,4.4,25.3,1004.0,682.92,513.85
2018,7,10,11,45,974.0,87.5,4.45,25.35,1013.0,728.51,548.63
2018,7,10,12,0,976.0,88.0,4.5,25.4,1022.0,771.51,580.91
2018,7,10,12,15,975.0,88.5,4.55,25.35,1022.0,809.51,608.62
2018,7,10,12,30,974.0,89.0,4.6,25.3,1022.0,844.37,632.97
2018,7,10,12,45,971.5,90.0,4.65,25.25,1015.5,875.16,654.51
2018,7,10,13,0,969.0,91.0,4.7,25.2,1009.0,902.44,673.69
2018,7,10,13,15,966.5,91.0,4.7,25.05,995.0,925.18,689.75
2018,7,10,13,30,964.0,91.0,4.7,24.9,981.0,944.13,703.35
2018,7,10,13,45,960.0,90.0,4.75,24.8,960.0,956.91,713.12
2018,7,10,14,0,956.0,89.0,4.8,24.7,939.0,965.69,720.35
2018,7,10,14,15,950.5,88.5,4.75,24.5,911.5,969.59,723.96
2018,7,10,14,30,945.0,88.0,4.7,24.3,884.0,969.51,725.03
2018,7,10,14,45,937.5,87.0,4.7,24.1,850.5,963.13,722.37
2018,7,10,15,0,930.0,86.0,4.7,23.9,817.0,952.87,717.23
2018,7,10,15,15,920.5,84.5,4.7,23.9,778.0,936.49,707.43
2018,7,10,15,30,911.0,83.0,4.7,23.9,739.0,916.5,695.25
2018,7,10,15,45,898.5,81.5,4.65,23.3,695.5,890.43,680.16
2018,7,10,16,0,886.0,80.0,4.6,22.7,652.0,861.22,662.8
2018,7,10,16,15,870.5,77.5,4.55,22.35,605.0,825.44,639.96
2018,7,10,16,30,855.0,75.0,4.5,22.0,558.0,787.12,615.08
2018,7,10,16,45,834.5,72.0,4.5,21.65,508.0,742.07,585.21
2018,7,10,17,0,814.0,69.0,4.5,21.3,458.0,702.31,558.72
2018,7,10,17,15,786.0,66.0,4.4,20.8,407.0,648.45,520.86
2018,7,10,17,30,758.0,63.0,4.3,20.3,356.0,594.15,480.24
2018,7,10,17,45,718.5,59.5,4.25,19.8,305.5,532.06,432.12
2018,7,10,18,0,679.0,56.0,4.2,19.3,255.0,471.29,383.26
2018,7,10,18,15,622.0,51.0,4.1,18.7,206.5,401.43,325.26
2018,7,10,18,30,565.0,46.0,4.0,18.1,158.0,338.57,270.76
2018,7,10,18,45,475.0,39.0,3.9,17.5,115.5,261.87,203.8
2018,7,10,19,0,385.0,32.0,3.8,16.9,73.0,194.04,141.46
2018,7,10,19,15,246.5,22.0,3.7,16.45,43.5,111.16,35.9
2018,7,10,19,30,108.0,12.0,3.6,16.0,14.0,36.2,0.0
2018,7,10,19,45,54.0,6.0,3.55,15.55,7.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,7,11,4,45,23.5,3.0,0.75,13.5,3.0,0.0,0.0
2018,7,11,5,0,47.0,6.0,0.7,13.7,6.0,4.72,0.0
2018,7,11,5,15,186.5,17.5,0.65,14.45,31.5,13.77,0.0
2018,7,11,5,30,326.0,29.0,0.6,15.2,57.0,24.09,13.14
2018,7,11,5,45,426.5,37.0,0.55,16.0,98.0,30.68,20.87
2018,7,11,6,0,527.0,45.0,0.5,16.8,139.0,37.41,27.23
2018,7,11,6,15,591.0,51.0,0.45,17.35,187.0,42.37,31.84
2018,7,11,6,30,655.0,57.0,0.4,17.9,235.0,51.34,39.78
2018,7,11,6,45,698.5,60.5,0.35,18.5,285.5,54.48,42.43
2018,7,11,7,0,742.0,64.0,0.3,19.1,336.0,57.69,45.03
2018,7,11,7,15,772.5,67.5,0.3,19.7,387.5,60.72,47.38
2018,7,11,7,30,803.0,71.0,0.3,20.3,439.0,63.71,49.66
2018,7,11,7,45,826.5,73.5,0.25,20.9,489.5,65.82,51.14
2018,7,11,8,0,850.0,76.0,0.2,21.5,540.0,75.67,59.14
2018,7,11,8,15,867.5,78.5,0.25,22.1,588.5,78.14,60.84
2018,7,11,8,30,885.0,81.0,0.3,22.7,637.0,80.48,62.44
2018,7,11,8,45,899.0,82.5,0.35,23.3,682.0,81.98,63.35
2018,7,11,9,0,913.0,84.0,0.4,23.9,727.0,124.56,69.26
2018,7,11,9,15,918.0,88.5,0.45,24.2,766.0,185.89,103.04
2018,7,11,9,30,923.0,93.0,0.5,24.5,805.0,247.22,147.97
2018,7,11,9,45,924.5,98.0,0.6,24.85,838.5,307.73,197.19
2018,7,11,10,0,926.0,103.0,0.7,25.2,872.0,367.36,247.02
2018,7,11,10,15,931.5,104.5,0.75,25.35,901.0,424.99,294.94
2018,7,11,10,30,937.0,106.0,0.8,25.5,930.0,481.67,341.07
2018,7,11,10,45,941.0,107.0,0.9,25.6,952.0,536.09,384.68
2018,7,11,11,0,945.0,108.0,1.0,25.7,974.0,588.93,425.92
2018,7,11,11,15,947.0,109.0,1.05,25.75,989.0,638.82,463.65
2018,7,11,11,30,949.0,110.0,1.1,25.8,1004.0,686.56,498.83
2018,7,11,11,45,950.0,110.5,1.1,25.85,1012.0,730.92,530.34
2018,7,11,12,0,951.0,111.0,1.1,25.9,1020.0,772.7,559.31
2018,7,11,12,15,953.0,109.5,1.15,25.85,1021.0,810.89,586.06
2018,7,11,12,30,955.0,108.0,1.2,25.8,1022.0,846.18,609.2
2018,7,11,12,45,957.5,105.0,1.25,25.75,1016.5,877.5,629.77
2018,7,11,13,0,960.0,102.0,1.3,25.7,1011.0,905.47,648.23
2018,7,11,13,15,957.0,101.5,1.3,25.55,996.5,927.41,662.5
2018,7,11,13,30,954.0,101.0,1.3,25.4,982.0,945.55,674.49
2018,7,11,13,45,950.5,100.0,1.35,25.25,961.0,958.9,684.36
2018,7,11,14,0,947.0,99.0,1.4,25.1,940.0,968.29,691.92
2018,7,11,14,15,941.5,98.0,1.4,24.9,912.5,971.87,695.4
2018,7,11,14,30,936.0,97.0,1.4,24.7,885.0,971.47,696.57
2018,7,11,14,45,928.5,95.5,1.4,24.5,851.0,964.78,693.95
2018,7,11,15,0,921.0,94.0,1.4,24.3,817.0,954.21,689.05
2018,7,11,15,15,911.5,92.0,1.4,24.3,778.0,937.53,679.84
2018,7,11,15,30,902.0,90.0,1.4,24.3,739.0,917.24,668.44
2018,7,11,15,45,889.5,88.0,1.4,23.8,695.5,890.88,654.4
2018,7,11,16,0,877.0,86.0,1.4,23.3,652.0,861.38,638.23
2018,7,11,16,15,861.5,83.0,1.4,23.05,604.5,825.33,616.9
2018,7,11,16,30,846.0,80.0,1.4,22.8,557.0,786.75,593.6
2018,7,11,16,45,825.0,77.0,1.4,22.5,507.5,749.29,570.8
2018,7,11,17,0,804.0,74.0,1.4,22.2,458.0,701.98,540.6
2018,7,11,17,15,775.0,71.0,1.4,21.75,407.0,647.7,504.95
2018,7,11,17,30,746.0,68.0,1.4,21.3,356.0,593.02,466.32
2018,7,11,17,45,707.0,63.5,1.35,20.9,305.0,530.44,419.82
2018,7,11,18,0,668.0,59.0,1.3,20.5,254.0,469.16,372.45
2018,7,11,18,15,609.5,53.5,1.3,19.8,205.5,401.19,318.38
2018,7,11,18,30,551.0,48.0,1.3,19.1,157.0,335.01,263.39
2018,7,11,18,45,460.5,40.5,1.25,18.4,114.5,258.05,198.11
2018,7,11,19,0,370.0,33.0,1.2,17.7,72.0,190.0,136.88
2018,7,11,19,15,227.5,21.5,1.15,17.2,41.5,104.99,30.11
2018,7,11,19,30,85.0,10.0,1.1,16.7,11.0,29.01,0.0
2018,7,11,19,45,42.5,5.0,1.1,16.25,5.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.05,15.55,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.65,13.9,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.55,13.7,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.45,13.55,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.4,13.55,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.4,13.75,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,7,12,4,45,18.0,2.5,0.45,14.05,2.5,0.0,0.0
2018,7,12,5,0,36.0,5.0,0.5,14.2,5.0,3.93,0.0
2018,7,12,5,15,157.5,17.5,0.55,14.65,29.0,13.77,0.0
2018,7,12,5,30,279.0,30.0,0.6,15.1,53.0,24.81,13.44
