Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,5,45,379.0,38.5,0.65,15.6,92.0,31.68,21.72
2018,7,12,6,0,479.0,47.0,0.7,16.1,131.0,38.66,28.38
2018,7,12,6,15,544.5,53.5,0.75,16.6,178.0,43.87,33.23
2018,7,12,6,30,610.0,60.0,0.8,17.1,225.0,49.13,37.94
2018,7,12,6,45,655.0,65.0,0.8,17.6,275.0,53.05,41.33
2018,7,12,7,0,700.0,70.0,0.8,18.1,325.0,61.66,48.68
2018,7,12,7,15,732.0,74.0,0.85,18.5,375.5,64.84,51.2
2018,7,12,7,30,764.0,78.0,0.9,18.9,426.0,67.99,53.66
2018,7,12,7,45,787.5,81.5,0.95,19.35,476.0,70.55,55.56
2018,7,12,8,0,811.0,85.0,1.0,19.8,526.0,73.04,57.38
2018,7,12,8,15,829.0,87.5,1.0,20.25,573.5,74.66,58.44
2018,7,12,8,30,847.0,90.0,1.0,20.7,621.0,84.95,66.83
2018,7,12,8,45,861.0,92.0,1.0,21.15,665.0,86.56,67.84
2018,7,12,9,0,875.0,94.0,1.0,21.6,709.0,127.66,73.65
2018,7,12,9,15,883.5,97.5,1.05,21.95,748.5,186.72,106.47
2018,7,12,9,30,892.0,101.0,1.1,22.3,788.0,246.19,150.59
2018,7,12,9,45,897.0,104.0,1.1,22.65,821.5,304.61,198.66
2018,7,12,10,0,902.0,107.0,1.1,23.0,855.0,362.54,247.59
2018,7,12,10,15,908.0,108.0,1.15,23.3,883.5,418.78,295.02
2018,7,12,10,30,914.0,109.0,1.2,23.6,912.0,474.15,340.72
2018,7,12,10,45,917.5,111.0,1.25,23.9,934.0,527.9,383.91
2018,7,12,11,0,921.0,113.0,1.3,24.2,956.0,580.11,424.58
2018,7,12,11,15,923.0,114.0,1.3,24.25,971.0,628.97,461.73
2018,7,12,11,30,925.0,115.0,1.3,24.3,986.0,675.74,496.29
2018,7,12,11,45,925.0,116.5,1.35,24.35,994.0,719.29,528.14
2018,7,12,12,0,925.0,118.0,1.4,24.4,1002.0,760.28,557.55
2018,7,12,12,15,913.0,124.0,1.45,24.25,997.0,793.11,581.27
2018,7,12,12,30,901.0,130.0,1.5,24.1,992.0,822.42,601.51
2018,7,12,12,45,601.0,279.5,1.55,24.0,853.0,755.44,553.06
2018,7,12,13,0,301.0,429.0,1.6,23.9,714.0,641.56,471.12
2018,7,12,13,15,301.5,432.0,1.6,23.7,714.0,659.0,484.8
2018,7,12,13,30,302.0,435.0,1.6,23.5,714.0,674.94,496.35
2018,7,12,13,45,350.5,400.0,1.65,23.3,716.5,697.52,514.45
2018,7,12,14,0,399.0,365.0,1.7,23.1,719.0,734.72,542.17
2018,7,12,14,15,481.0,313.0,1.65,22.85,727.0,770.94,569.56
2018,7,12,14,30,563.0,261.0,1.6,22.6,735.0,808.04,597.34
2018,7,12,14,45,626.5,223.0,1.55,22.35,731.0,834.91,617.62
2018,7,12,15,0,690.0,185.0,1.5,22.1,727.0,855.96,633.68
2018,7,12,15,15,582.0,205.0,1.5,22.1,646.5,773.53,577.92
2018,7,12,15,30,474.0,225.0,1.5,22.1,566.0,682.39,515.4
2018,7,12,15,45,390.5,230.0,1.25,21.45,499.5,607.46,462.5
2018,7,12,16,0,307.0,235.0,1.0,20.8,433.0,513.33,394.87
2018,7,12,16,15,247.0,232.5,0.9,20.5,384.0,454.98,352.59
2018,7,12,16,30,187.0,230.0,0.8,20.2,335.0,380.66,297.46
2018,7,12,16,45,299.0,186.0,0.75,19.85,336.5,434.55,341.99
2018,7,12,17,0,411.0,142.0,0.7,19.5,338.0,479.82,378.19
2018,7,12,17,15,432.5,119.0,0.65,19.2,304.5,454.38,360.04
2018,7,12,17,30,454.0,96.0,0.6,18.9,271.0,425.22,339.11
2018,7,12,17,45,484.5,84.5,0.55,18.55,247.0,419.53,334.78
2018,7,12,18,0,515.0,73.0,0.5,18.2,223.0,400.66,319.3
2018,7,12,18,15,476.5,63.5,0.5,17.95,181.5,343.32,272.89
2018,7,12,18,30,438.0,54.0,0.5,17.7,140.0,288.64,226.98
2018,7,12,18,45,347.5,44.0,0.5,17.4,100.5,214.73,164.76
2018,7,12,19,0,257.0,34.0,0.5,17.1,61.0,148.5,106.49
2018,7,12,19,15,150.0,21.0,0.5,17.0,35.0,79.51,18.76
2018,7,12,19,30,43.0,8.0,0.5,16.9,9.0,17.04,0.0
2018,7,12,19,45,21.5,4.0,0.5,16.75,4.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,0.5,16.55,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,0.55,16.45,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,0.6,16.35,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.6,16.25,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.55,16.2,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,0.5,15.95,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,0.5,15.85,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,0.5,15.75,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,0.5,15.45,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,0.5,15.15,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,0.5,14.85,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,0.5,14.85,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,7,13,4,45,1.0,0.5,0.5,15.0,0.5,0.0,0.0
2018,7,13,5,0,2.0,1.0,0.5,15.1,1.0,0.79,0.0
2018,7,13,5,15,4.0,6.0,0.5,15.45,6.0,4.72,0.0
2018,7,13,5,30,6.0,11.0,0.5,15.8,11.0,8.64,0.88
2018,7,13,5,45,15.0,18.0,0.45,16.2,20.0,14.21,6.63
2018,7,13,6,0,24.0,25.0,0.4,16.6,29.0,19.78,11.8
2018,7,13,6,15,19.5,28.0,0.45,17.0,32.0,22.22,14.1
2018,7,13,6,30,15.0,31.0,0.5,17.4,35.0,24.59,16.26
2018,7,13,6,45,7.5,35.0,0.5,17.8,37.0,27.71,18.99
2018,7,13,7,0,0.0,39.0,0.5,18.2,39.0,29.78,20.75
2018,7,13,7,15,1.0,69.5,0.6,18.55,70.0,53.34,41.25
2018,7,13,7,30,2.0,100.0,0.7,18.9,101.0,75.67,60.31
2018,7,13,7,45,2.0,105.5,0.75,19.25,106.5,79.94,63.61
2018,7,13,8,0,2.0,111.0,0.8,19.6,112.0,84.15,66.87
2018,7,13,8,15,1.0,84.5,0.8,20.0,85.0,65.07,50.33
2018,7,13,8,30,0.0,58.0,0.8,20.4,58.0,44.57,32.66
2018,7,13,8,45,0.5,93.5,0.85,20.75,94.0,72.14,55.89
2018,7,13,9,0,1.0,129.0,0.9,21.1,130.0,97.94,73.68
2018,7,13,9,15,1.5,127.0,0.95,21.35,128.5,96.97,72.56
2018,7,13,9,30,2.0,125.0,1.0,21.6,127.0,95.95,71.51
2018,7,13,9,45,4.5,144.5,1.0,21.85,148.5,111.23,83.28
2018,7,13,10,0,7.0,164.0,1.0,22.1,170.0,126.91,95.27
2018,7,13,10,15,9.5,190.0,1.0,22.25,198.5,147.78,111.27
2018,7,13,10,30,12.0,216.0,1.0,22.4,227.0,169.15,127.53
2018,7,13,10,45,12.5,215.5,1.05,22.55,227.0,170.46,128.37
2018,7,13,11,0,13.0,215.0,1.1,22.7,227.0,171.74,129.28
2018,7,13,11,15,56.0,327.0,1.1,22.8,379.5,283.68,213.94
2018,7,13,11,30,99.0,439.0,1.1,22.9,532.0,401.73,299.79
2018,7,13,11,45,107.5,445.5,1.15,23.05,547.5,427.55,317.81
2018,7,13,12,0,116.0,452.0,1.2,23.2,563.0,450.53,334.36
2018,7,13,12,15,143.5,461.0,1.2,23.25,598.0,490.13,362.84
2018,7,13,12,30,171.0,470.0,1.2,23.3,633.0,531.35,392.08
2018,7,13,12,45,167.0,464.5,1.25,23.35,623.0,535.9,395.42
2018,7,13,13,0,163.0,459.0,1.3,23.4,613.0,539.04,398.08
2018,7,13,13,15,163.5,431.5,1.3,23.35,584.0,525.18,389.13
2018,7,13,13,30,164.0,404.0,1.3,23.3,555.0,509.38,378.93
2018,7,13,13,45,264.0,335.5,1.35,23.25,572.5,560.22,418.7
2018,7,13,14,0,364.0,267.0,1.4,23.2,590.0,613.69,459.47
2018,7,13,14,15,478.5,249.0,1.45,23.15,660.0,708.55,527.7
2018,7,13,14,30,593.0,231.0,1.5,23.1,730.0,809.62,598.06
2018,7,13,14,45,634.5,203.0,1.5,23.0,717.5,824.1,609.03
2018,7,13,15,0,676.0,175.0,1.5,22.9,705.0,833.92,617.26
2018,7,13,15,15,668.0,173.0,1.5,22.9,675.0,821.0,609.72
2018,7,13,15,30,660.0,171.0,1.5,22.9,645.0,805.13,600.52
2018,7,13,15,45,680.0,151.0,1.6,22.7,613.5,792.34,594.94
2018,7,13,16,0,700.0,131.0,1.7,22.5,582.0,775.13,586.26
2018,7,13,16,15,724.0,112.0,1.75,22.35,548.0,753.7,574.05
2018,7,13,16,30,748.0,93.0,1.8,22.2,514.0,732.91,562.2
2018,7,13,16,45,726.0,89.0,1.8,22.0,467.0,688.29,532.98
2018,7,13,17,0,704.0,85.0,1.8,21.8,420.0,642.35,502.42
2018,7,13,17,15,674.0,81.0,1.85,21.5,372.0,592.59,467.93
2018,7,13,17,30,644.0,77.0,1.9,21.2,324.0,540.16,429.82
2018,7,13,17,45,603.0,71.0,1.9,20.85,276.0,478.97,383.46
2018,7,13,18,0,562.0,65.0,1.9,20.5,228.0,419.66,336.79
2018,7,13,18,15,503.0,58.0,1.9,20.05,183.0,352.06,281.84
2018,7,13,18,30,444.0,51.0,1.9,19.6,138.0,289.05,228.64
2018,7,13,18,45,358.5,42.0,1.9,19.1,99.5,217.95,167.78
2018,7,13,19,0,273.0,33.0,1.9,18.6,61.0,155.57,111.48
2018,7,13,19,15,163.5,20.5,1.85,18.25,35.0,83.11,15.97
2018,7,13,19,30,54.0,8.0,1.8,17.9,9.0,19.84,0.0
2018,7,13,19,45,27.0,4.0,1.8,17.6,4.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,1.75,17.15,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,1.65,16.55,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,1.55,16.4,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,1.45,16.2,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,1.35,15.85,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,14,4,45,15.0,2.0,1.45,15.0,2.0,0.0,0.0
2018,7,14,5,0,30.0,4.0,1.5,15.1,4.0,3.15,0.0
2018,7,14,5,15,138.0,15.5,1.5,15.45,25.5,12.2,0.0
2018,7,14,5,30,246.0,27.0,1.5,15.8,47.0,22.19,10.75
2018,7,14,5,45,342.0,36.0,1.5,16.2,84.0,29.46,19.64
2018,7,14,6,0,438.0,45.0,1.5,16.6,121.0,36.8,26.62
2018,7,14,6,15,352.5,60.5,1.55,17.15,134.0,45.58,34.61
2018,7,14,6,30,267.0,76.0,1.6,17.7,147.0,55.05,43.02
2018,7,14,6,45,264.5,97.0,1.6,18.2,180.0,70.18,56.19
2018,7,14,7,0,262.0,118.0,1.6,18.7,213.0,83.36,67.4
2018,7,14,7,15,407.5,115.0,1.6,19.15,287.5,80.87,64.93
2018,7,14,7,30,553.0,112.0,1.6,19.6,362.0,81.8,65.39
2018,7,14,7,45,646.0,102.5,1.6,20.0,427.5,75.95,60.04
2018,7,14,8,0,739.0,93.0,1.6,20.4,493.0,76.87,60.52
2018,7,14,8,15,773.5,91.5,1.65,20.75,543.5,75.94,59.44
2018,7,14,8,30,808.0,90.0,1.7,21.1,594.0,75.2,58.54
2018,7,14,8,45,822.5,92.0,1.7,21.45,637.0,85.47,66.92
2018,7,14,9,0,837.0,94.0,1.7,21.8,680.0,124.64,72.44
2018,7,14,9,15,848.5,95.5,1.75,22.05,719.0,180.66,103.45
2018,7,14,9,30,860.0,97.0,1.8,22.3,758.0,237.42,145.79
2018,7,14,9,45,869.0,98.5,1.85,22.55,792.0,294.05,192.87
2018,7,14,10,0,878.0,100.0,1.9,22.8,826.0,350.66,241.39
2018,7,14,10,15,885.0,101.0,1.95,22.9,855.0,405.93,288.92
2018,7,14,10,30,892.0,102.0,2.0,23.0,884.0,460.49,334.97
2018,7,14,10,45,897.0,103.0,2.05,23.1,906.0,513.14,378.4
2018,7,14,11,0,902.0,104.0,2.1,23.2,928.0,564.4,419.55
2018,7,14,11,15,905.5,104.5,2.1,23.15,943.5,612.85,457.55
2018,7,14,11,30,909.0,105.0,2.1,23.1,959.0,659.37,493.11
2018,7,14,11,45,911.5,104.5,2.15,23.1,967.5,702.34,525.49
2018,7,14,12,0,914.0,104.0,2.2,23.1,976.0,742.92,555.53
2018,7,14,12,15,913.5,105.0,2.2,23.0,977.0,779.92,582.18
2018,7,14,12,30,913.0,106.0,2.2,22.9,978.0,814.05,605.26
2018,7,14,12,45,911.5,106.5,2.2,22.85,972.0,843.91,625.28
2018,7,14,13,0,910.0,107.0,2.2,22.8,966.0,870.51,643.12
2018,7,14,13,15,907.5,106.0,2.2,22.7,952.5,891.51,657.39
2018,7,14,13,30,905.0,105.0,2.2,22.6,939.0,908.89,669.37
2018,7,14,13,45,901.5,104.0,2.25,22.5,919.0,921.67,678.92
2018,7,14,14,0,898.0,103.0,2.3,22.4,899.0,930.68,686.14
2018,7,14,14,15,892.5,101.5,2.3,22.3,872.0,933.57,689.01
2018,7,14,14,30,887.0,100.0,2.3,22.2,845.0,932.63,689.55
2018,7,14,14,45,879.5,98.5,2.35,22.05,812.5,926.07,687.13
2018,7,14,15,0,872.0,97.0,2.4,21.9,780.0,915.82,682.4
2018,7,14,15,15,861.5,95.0,2.4,21.9,742.0,898.72,672.34
2018,7,14,15,30,851.0,93.0,2.4,21.9,704.0,878.22,660.09
2018,7,14,15,45,838.5,91.0,2.45,21.45,662.0,852.74,645.99
2018,7,14,16,0,826.0,89.0,2.5,21.0,620.0,824.3,629.72
2018,7,14,16,15,810.0,86.0,2.5,20.75,574.5,797.98,613.95
2018,7,14,16,30,794.0,83.0,2.5,20.5,529.0,759.89,589.63
2018,7,14,16,45,772.5,79.5,2.5,20.25,480.5,714.79,559.95
2018,7,14,17,0,751.0,76.0,2.5,20.0,432.0,668.22,528.64
2018,7,14,17,15,721.5,72.5,2.5,19.65,383.0,614.85,491.52
2018,7,14,17,30,692.0,69.0,2.5,19.3,334.0,561.28,451.87
2018,7,14,17,45,652.0,64.5,2.5,18.95,285.5,502.65,406.75
2018,7,14,18,0,612.0,60.0,2.5,18.6,237.0,443.48,359.5
2018,7,14,18,15,553.0,54.0,2.45,18.25,190.5,374.62,302.59
2018,7,14,18,30,494.0,48.0,2.4,17.9,144.0,310.25,247.35
2018,7,14,18,45,405.0,40.0,2.4,17.55,104.0,236.08,183.02
2018,7,14,19,0,316.0,32.0,2.4,17.2,64.0,170.87,122.98
2018,7,14,19,15,191.0,20.5,2.35,16.9,37.0,92.84,13.66
2018,7,14,19,30,66.0,9.0,2.3,16.6,10.0,23.71,0.0
2018,7,14,19,45,33.0,4.5,2.3,16.35,5.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,2.25,15.9,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,2.15,15.15,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,7,15,4,45,7.0,1.5,1.45,13.45,1.5,0.0,0.0
2018,7,15,5,0,14.0,3.0,1.5,13.6,3.0,0.0,0.0
2018,7,15,5,15,7.0,9.5,1.5,14.0,9.5,7.47,0.0
2018,7,15,5,30,0.0,16.0,1.5,14.4,16.0,12.18,3.2
2018,7,15,5,45,0.0,29.5,1.5,14.85,29.5,22.54,13.78
2018,7,15,6,0,0.0,43.0,1.5,15.3,43.0,32.6,23.08
2018,7,15,6,15,10.5,56.0,1.5,15.75,59.0,42.34,31.96
2018,7,15,6,30,21.0,69.0,1.5,16.2,75.0,51.66,40.3
2018,7,15,6,45,14.5,90.5,1.55,16.6,95.0,67.26,54.0
2018,7,15,7,0,8.0,112.0,1.6,17.0,115.0,82.2,66.87
2018,7,15,7,15,61.5,142.5,1.6,17.45,170.0,100.57,82.45
2018,7,15,7,30,115.0,173.0,1.6,17.9,225.0,116.76,95.89
2018,7,15,7,45,259.5,175.0,1.65,18.3,310.0,116.41,95.08
2018,7,15,8,0,404.0,177.0,1.7,18.7,395.0,114.85,93.29
2018,7,15,8,15,604.5,139.0,1.7,19.05,498.5,95.26,76.26
2018,7,15,8,30,805.0,101.0,1.7,19.4,602.0,82.15,64.84
2018,7,15,8,45,847.0,93.5,1.75,19.8,654.5,87.05,68.7
2018,7,15,9,0,889.0,86.0,1.8,20.2,707.0,123.45,70.62
2018,7,15,9,15,896.0,89.5,1.8,20.35,746.5,183.25,104.26
2018,7,15,9,30,903.0,93.0,1.8,20.5,786.0,243.28,149.58
2018,7,15,9,45,907.0,97.0,1.8,20.65,820.0,302.87,199.6
2018,7,15,10,0,911.0,101.0,1.8,20.8,854.0,361.88,250.58
2018,7,15,10,15,919.0,102.0,1.85,20.9,884.0,419.51,300.26
2018,7,15,10,30,927.0,103.0,1.9,21.0,914.0,476.48,348.43
2018,7,15,10,45,932.5,103.5,1.9,21.05,937.0,530.98,393.39
2018,7,15,11,0,938.0,104.0,1.9,21.1,960.0,584.07,435.92
2018,7,15,11,15,943.0,104.0,1.9,21.05,977.0,634.87,475.66
2018,7,15,11,30,948.0,104.0,1.9,21.0,994.0,683.77,512.92
2018,7,15,11,45,951.0,103.5,1.9,20.95,1003.0,728.83,546.54
2018,7,15,12,0,954.0,103.0,1.9,20.9,1012.0,771.43,577.66
2018,7,15,12,15,952.0,104.5,1.95,20.9,1012.5,809.27,604.74
2018,7,15,12,30,950.0,106.0,2.0,20.9,1013.0,844.01,628.28
2018,7,15,12,45,947.0,107.0,2.0,20.85,1006.0,874.27,648.44
2018,7,15,13,0,944.0,108.0,2.0,20.8,999.0,901.07,666.29
2018,7,15,13,15,942.0,108.0,2.05,20.8,986.0,924.27,682.19
2018,7,15,13,30,940.0,108.0,2.1,20.8,973.0,943.78,695.77
2018,7,15,13,45,937.0,106.5,2.1,20.75,952.5,957.21,705.08
2018,7,15,14,0,934.0,105.0,2.1,20.7,932.0,966.71,711.98
2018,7,15,14,15,928.5,103.5,2.15,20.7,904.5,969.95,715.38
2018,7,15,14,30,923.0,102.0,2.2,20.7,877.0,969.21,716.36
2018,7,15,14,45,916.0,100.0,2.25,20.65,843.0,962.65,713.81
2018,7,15,15,0,909.0,98.0,2.3,20.6,809.0,952.22,708.86
2018,7,15,15,15,899.0,96.0,2.3,20.6,770.0,935.3,699.05
2018,7,15,15,30,889.0,94.0,2.3,20.6,731.0,914.81,686.97
2018,7,15,15,45,876.5,91.5,2.35,20.5,687.5,888.16,671.47
2018,7,15,16,0,864.0,89.0,2.4,20.4,644.0,858.4,653.74
2018,7,15,16,15,848.5,86.0,2.45,20.3,597.0,822.65,631.68
2018,7,15,16,30,833.0,83.0,2.5,20.2,550.0,792.82,613.53
2018,7,15,16,45,811.5,79.5,2.55,20.05,500.0,746.47,583.31
2018,7,15,17,0,790.0,76.0,2.6,19.9,450.0,698.51,551.38
2018,7,15,17,15,761.0,72.0,2.6,19.65,399.0,643.37,513.26
2018,7,15,17,30,732.0,68.0,2.6,19.4,348.0,587.9,472.35
2018,7,15,17,45,691.0,64.0,2.65,19.15,297.5,524.96,424.19
2018,7,15,18,0,650.0,60.0,2.7,18.9,247.0,466.34,377.39
2018,7,15,18,15,589.0,54.0,2.65,18.35,198.5,394.45,318.38
2018,7,15,18,30,528.0,48.0,2.6,17.8,150.0,327.17,260.89
2018,7,15,18,45,433.5,40.0,2.6,17.3,108.0,248.72,192.99
2018,7,15,19,0,339.0,32.0,2.6,16.8,66.0,179.75,129.23
2018,7,15,19,15,204.0,20.5,2.6,16.45,38.0,96.76,8.34
2018,7,15,19,30,69.0,9.0,2.6,16.1,10.0,24.54,0.0
2018,7,15,19,45,34.5,4.5,2.55,15.7,5.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,7,16,4,45,9.5,1.5,1.9,13.0,1.5,0.0,0.0
2018,7,16,5,0,19.0,3.0,1.9,13.2,3.0,0.0,0.0
2018,7,16,5,15,72.5,14.0,1.9,13.8,19.0,11.02,0.0
2018,7,16,5,30,126.0,25.0,1.9,14.4,35.0,18.89,7.68
2018,7,16,5,45,246.0,37.0,1.9,14.95,73.0,28.15,18.53
2018,7,16,6,0,366.0,49.0,1.9,15.5,111.0,39.57,29.12
2018,7,16,6,15,305.0,66.5,1.9,16.05,129.5,49.24,37.97
2018,7,16,6,30,244.0,84.0,1.9,16.6,148.0,61.28,48.69
2018,7,16,6,45,194.5,112.5,1.9,17.15,170.5,78.77,63.95
2018,7,16,7,0,145.0,141.0,1.9,17.7,193.0,97.33,79.83
2018,7,16,7,15,286.0,143.0,1.9,18.15,265.0,98.81,80.71
2018,7,16,7,30,427.0,145.0,1.9,18.6,337.0,98.99,80.46
2018,7,16,7,45,582.5,124.5,1.9,19.05,419.0,89.29,71.74
2018,7,16,8,0,738.0,104.0,1.9,19.5,501.0,77.98,61.71
2018,7,16,8,15,808.0,92.0,1.9,19.9,563.0,77.17,60.72
2018,7,16,8,30,878.0,80.0,1.9,20.3,625.0,79.62,62.5
2018,7,16,8,45,892.5,81.0,1.9,20.7,670.0,80.85,63.25
2018,7,16,9,0,907.0,82.0,1.9,21.1,715.0,122.22,68.95
2018,7,16,9,15,916.0,84.5,1.9,21.45,755.0,182.78,102.65
2018,7,16,9,30,925.0,87.0,1.9,21.8,795.0,243.77,148.36
2018,7,16,9,45,931.5,89.0,1.9,22.1,830.0,303.99,198.6
2018,7,16,10,0,938.0,91.0,1.9,22.4,865.0,363.84,249.98
2018,7,16,10,15,944.0,92.5,1.9,22.75,894.5,422.56,300.07
2018,7,16,10,30,950.0,94.0,1.9,23.1,924.0,480.37,348.23
2018,7,16,10,45,955.0,94.0,1.9,23.4,946.5,535.44,392.99
2018,7,16,11,0,960.0,94.0,1.9,23.7,969.0,588.99,435.11
2018,7,16,11,15,963.0,94.5,1.95,23.9,985.0,640.01,474.47
2018,7,16,11,30,966.0,95.0,2.0,24.1,1001.0,688.89,511.17
2018,7,16,11,45,967.5,95.0,2.0,24.3,1009.5,734.05,544.0
2018,7,16,12,0,969.0,95.0,2.0,24.5,1018.0,776.57,574.17
2018,7,16,12,15,966.5,97.5,2.0,24.6,1018.5,815.35,600.61
2018,7,16,12,30,964.0,100.0,2.0,24.7,1019.0,850.97,623.7
2018,7,16,12,45,959.5,102.0,2.05,24.8,1011.5,881.24,643.62
2018,7,16,13,0,955.0,104.0,2.1,24.9,1004.0,907.94,661.24
2018,7,16,13,15,952.5,103.0,2.1,24.85,990.0,930.02,675.79
2018,7,16,13,30,950.0,102.0,2.1,24.8,976.0,948.3,687.98
2018,7,16,13,45,946.0,101.5,2.15,24.8,955.0,961.83,697.61
2018,7,16,14,0,942.0,101.0,2.2,24.8,934.0,971.41,704.87
2018,7,16,14,15,936.5,99.5,2.2,24.65,906.5,974.65,708.09
2018,7,16,14,30,931.0,98.0,2.2,24.5,879.0,973.88,708.92
2018,7,16,14,45,924.0,96.0,2.2,24.3,845.0,967.25,706.27
2018,7,16,15,0,917.0,94.0,2.2,24.1,811.0,956.72,701.25
2018,7,16,15,15,907.0,92.5,2.2,24.1,772.0,940.19,691.9
2018,7,16,15,30,897.0,91.0,2.2,24.1,733.0,920.09,680.3
2018,7,16,15,45,885.0,88.5,2.2,23.75,689.5,893.7,665.46
2018,7,16,16,0,873.0,86.0,2.2,23.4,646.0,864.13,648.44
2018,7,16,16,15,857.5,83.5,2.15,23.1,599.0,828.67,626.7
2018,7,16,16,30,842.0,81.0,2.1,22.8,552.0,790.68,603.0
2018,7,16,16,45,821.5,77.5,2.1,22.55,502.0,753.17,579.59
2018,7,16,17,0,801.0,74.0,2.1,22.3,452.0,705.58,548.51
2018,7,16,17,15,772.5,70.5,2.1,21.85,401.0,650.93,511.98
2018,7,16,17,30,744.0,67.0,2.1,21.4,350.0,595.87,472.69
2018,7,16,17,45,704.0,62.5,2.1,20.95,299.0,532.42,425.19
2018,7,16,18,0,664.0,58.0,2.1,20.5,248.0,470.35,376.76
2018,7,16,18,15,604.5,52.0,2.05,19.85,199.5,401.17,320.68
2018,7,16,18,30,545.0,46.0,2.0,19.2,151.0,333.82,263.84
2018,7,16,18,45,451.0,39.0,2.0,18.55,109.0,255.72,196.88
2018,7,16,19,0,357.0,32.0,2.0,17.9,67.0,186.82,133.02
2018,7,16,19,15,216.5,20.5,2.0,17.55,38.5,100.5,1.09
2018,7,16,19,30,76.0,9.0,2.0,17.2,10.0,26.39,0.0
2018,7,16,19,45,38.0,4.5,2.0,16.8,5.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,17,4,45,9.0,1.0,2.1,14.4,1.0,0.0,0.0
2018,7,17,5,0,18.0,2.0,2.1,14.5,2.0,0.0,0.0
2018,7,17,5,15,143.5,14.5,2.1,15.0,24.5,11.41,0.0
2018,7,17,5,30,269.0,27.0,2.1,15.5,47.0,22.37,9.53
2018,7,17,5,45,376.0,36.0,2.1,16.05,86.0,29.72,19.72
2018,7,17,6,0,483.0,45.0,2.1,16.6,125.0,37.19,26.88
2018,7,17,6,15,526.0,53.5,2.1,17.15,168.0,43.79,32.99
2018,7,17,6,30,569.0,62.0,2.1,17.7,211.0,50.26,38.79
2018,7,17,6,45,642.5,64.5,2.05,18.2,266.0,52.58,40.79
2018,7,17,7,0,716.0,67.0,2.0,18.7,321.0,59.64,46.82
2018,7,17,7,15,749.0,70.5,2.0,19.4,372.5,62.58,49.09
2018,7,17,7,30,782.0,74.0,2.0,20.1,424.0,65.5,51.3
2018,7,17,7,45,807.5,76.0,2.0,20.75,474.5,67.19,52.42
2018,7,17,8,0,833.0,78.0,2.0,21.4,525.0,68.89,53.53
2018,7,17,8,15,851.5,80.5,2.0,21.95,573.5,78.93,61.72
2018,7,17,8,30,870.0,83.0,2.0,22.5,622.0,81.26,63.33
2018,7,17,8,45,885.0,84.5,2.0,23.05,667.0,82.76,64.24
2018,7,17,9,0,900.0,86.0,2.0,23.6,712.0,124.19,70.01
2018,7,17,9,15,909.0,88.5,1.95,24.15,752.5,184.46,103.16
2018,7,17,9,30,918.0,91.0,1.9,24.7,793.0,245.17,148.04
2018,7,17,9,45,924.5,93.5,1.9,25.3,828.0,305.44,197.48
2018,7,17,10,0,931.0,96.0,1.9,25.9,863.0,365.37,247.92
2018,7,17,10,15,937.5,97.0,1.95,26.25,892.5,423.68,297.07
2018,7,17,10,30,944.0,98.0,2.0,26.6,922.0,481.12,344.44
2018,7,17,10,45,949.5,98.0,2.0,27.0,945.0,536.26,388.5
2018,7,17,11,0,955.0,98.0,2.0,27.4,968.0,589.94,429.99
2018,7,17,11,15,958.5,98.5,2.05,27.5,984.0,641.14,469.12
2018,7,17,11,30,962.0,99.0,2.1,27.6,1000.0,690.26,505.71
2018,7,17,11,45,963.5,99.0,2.1,27.75,1008.5,735.38,538.21
2018,7,17,12,0,965.0,99.0,2.1,27.9,1017.0,777.88,568.11
2018,7,17,12,15,961.5,101.5,2.15,27.95,1017.0,815.88,594.31
2018,7,17,12,30,958.0,104.0,2.2,28.0,1017.0,850.67,617.18
2018,7,17,12,45,952.5,107.0,2.25,28.0,1009.5,880.91,637.15
2018,7,17,13,0,947.0,110.0,2.3,28.0,1002.0,907.59,654.85
2018,7,17,13,15,944.5,109.0,2.35,27.95,988.0,929.66,669.77
2018,7,17,13,30,942.0,108.0,2.4,27.9,974.0,947.97,682.37
2018,7,17,13,45,937.5,107.5,2.45,27.8,953.0,961.07,691.92
2018,7,17,14,0,933.0,107.0,2.5,27.7,932.0,970.25,699.11
2018,7,17,14,15,927.0,106.0,2.5,27.55,904.0,973.6,702.4
2018,7,17,14,30,921.0,105.0,2.5,27.4,876.0,972.98,703.34
2018,7,17,14,45,913.0,103.0,2.55,27.2,842.0,965.58,700.66
2018,7,17,15,0,905.0,101.0,2.6,27.0,808.0,954.32,695.62
2018,7,17,15,15,868.0,108.5,2.6,27.0,759.0,922.68,676.33
2018,7,17,15,30,831.0,116.0,2.6,27.0,710.0,899.94,663.05
2018,7,17,15,45,805.5,115.5,2.7,26.5,662.0,864.61,643.22
2018,7,17,16,0,780.0,115.0,2.8,26.0,614.0,826.75,621.36
2018,7,17,16,15,801.5,100.0,2.85,25.7,579.5,810.62,613.37
2018,7,17,16,30,823.0,85.0,2.9,25.4,545.0,789.57,601.73
2018,7,17,16,45,802.5,82.5,2.9,25.05,496.5,745.39,573.47
2018,7,17,17,0,782.0,80.0,2.9,24.7,448.0,699.53,543.58
2018,7,17,17,15,752.0,75.5,2.95,24.2,396.5,643.25,505.81
2018,7,17,17,30,722.0,71.0,3.0,23.7,345.0,586.71,465.17
2018,7,17,17,45,680.5,66.5,3.0,23.2,294.5,525.92,419.36
2018,7,17,18,0,639.0,62.0,3.0,22.7,244.0,464.26,371.04
2018,7,17,18,15,577.5,55.5,2.95,22.0,195.5,391.81,312.42
2018,7,17,18,30,516.0,49.0,2.9,21.3,147.0,324.02,255.29
2018,7,17,18,45,420.5,41.0,2.85,20.6,105.5,245.41,188.05
2018,7,17,19,0,325.0,33.0,2.8,19.9,64.0,176.2,124.14
2018,7,17,19,15,194.0,20.5,2.75,19.5,36.5,93.28,0.0
2018,7,17,19,30,63.0,8.0,2.7,19.1,9.0,22.36,0.0
2018,7,17,19,45,31.5,4.0,2.7,18.7,4.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.65,18.1,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.55,17.35,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.45,17.05,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.35,16.05,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.25,15.8,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.85,15.85,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,7,18,4,45,8.0,1.0,1.8,16.65,1.0,0.0,0.0
2018,7,18,5,0,16.0,2.0,1.8,16.8,2.0,0.0,0.0
2018,7,18,5,15,131.5,14.5,1.8,17.5,23.5,11.41,0.0
2018,7,18,5,30,247.0,27.0,1.8,18.2,45.0,22.35,8.73
2018,7,18,5,45,354.0,36.0,1.75,18.9,83.0,29.64,19.33
2018,7,18,6,0,461.0,45.0,1.7,19.6,121.0,37.06,26.39
2018,7,18,6,15,531.0,51.5,1.7,20.1,167.5,42.29,31.27
2018,7,18,6,30,601.0,58.0,1.7,20.6,214.0,47.6,36.01
2018,7,18,6,45,648.5,63.0,1.7,21.15,264.0,51.58,39.42
2018,7,18,7,0,696.0,68.0,1.7,21.7,314.0,60.13,46.66
2018,7,18,7,15,729.5,72.0,1.65,22.35,365.0,63.38,49.18
2018,7,18,7,30,763.0,76.0,1.6,23.0,416.0,66.6,51.62
2018,7,18,7,45,787.5,79.5,1.55,23.7,466.5,69.24,53.51
2018,7,18,8,0,812.0,83.0,1.5,24.4,517.0,71.81,55.31
2018,7,18,8,15,830.5,85.0,1.45,24.9,564.5,73.16,56.13
2018,7,18,8,30,849.0,87.0,1.4,25.4,612.0,83.15,64.12
2018,7,18,8,45,863.5,89.5,1.35,25.9,657.0,85.15,65.43
2018,7,18,9,0,878.0,92.0,1.3,26.4,702.0,126.32,71.34
2018,7,18,9,15,885.5,95.0,1.3,26.65,741.0,185.52,103.65
2018,7,18,9,30,893.0,98.0,1.3,26.9,780.0,245.01,147.22
2018,7,18,9,45,897.0,102.5,1.25,27.15,814.0,304.62,195.6
2018,7,18,10,0,901.0,107.0,1.2,27.4,848.0,363.67,244.7
2018,7,18,10,15,907.5,108.5,1.25,27.5,877.5,420.84,292.33
2018,7,18,10,30,914.0,110.0,1.3,27.6,907.0,477.21,338.35
2018,7,18,10,45,852.5,146.5,1.35,27.65,905.0,523.33,376.18
2018,7,18,11,0,791.0,183.0,1.4,27.7,903.0,567.46,410.69
2018,7,18,11,15,564.5,307.0,1.45,27.65,825.0,573.85,416.63
2018,7,18,11,30,338.0,431.0,1.5,27.6,747.0,553.81,402.35
2018,7,18,11,45,408.5,405.0,1.6,27.55,790.5,608.91,442.69
2018,7,18,12,0,479.0,379.0,1.7,27.5,834.0,666.78,484.15
2018,7,18,12,15,657.0,274.5,1.75,27.4,899.5,744.48,540.7
2018,7,18,12,30,835.0,170.0,1.8,27.3,965.0,820.89,595.93
2018,7,18,12,45,838.0,169.0,1.9,27.2,962.0,853.17,618.25
2018,7,18,13,0,841.0,168.0,2.0,27.1,959.0,882.47,638.41
2018,7,18,13,15,808.5,182.5,2.05,27.0,934.0,891.39,644.96
2018,7,18,13,30,776.0,197.0,2.1,26.9,909.0,895.63,648.78
2018,7,18,13,45,799.0,181.5,2.2,26.8,900.5,919.53,665.99
2018,7,18,14,0,822.0,166.0,2.3,26.7,892.0,939.79,680.76
2018,7,18,14,15,861.5,138.5,2.3,26.6,878.5,945.13,685.08
2018,7,18,14,30,901.0,111.0,2.3,26.5,865.0,961.72,696.95
2018,7,18,14,45,883.0,113.5,2.35,26.4,828.0,949.66,690.81
2018,7,18,15,0,865.0,116.0,2.4,26.3,791.0,934.02,682.67
2018,7,18,15,15,840.5,119.0,2.4,26.3,747.5,921.82,676.14
2018,7,18,15,30,816.0,122.0,2.4,26.3,704.0,894.17,659.44
2018,7,18,15,45,798.5,116.5,2.35,26.05,657.0,860.79,639.2
2018,7,18,16,0,781.0,111.0,2.3,25.8,610.0,824.58,616.93
2018,7,18,16,15,773.0,102.5,2.25,25.5,565.0,790.59,596.1
2018,7,18,16,30,765.0,94.0,2.2,25.2,520.0,753.77,573.04
2018,7,18,16,45,734.5,90.0,2.2,24.9,468.5,701.72,539.21
2018,7,18,17,0,704.0,86.0,2.2,24.6,417.0,648.86,504.11
2018,7,18,17,15,668.5,82.5,2.2,24.05,367.5,595.78,467.7
2018,7,18,17,30,633.0,79.0,2.2,23.5,318.0,540.15,427.51
2018,7,18,17,45,616.5,72.0,2.25,22.9,276.5,493.28,392.84
2018,7,18,18,0,600.0,65.0,2.3,22.3,235.0,446.03,356.06
2018,7,18,18,15,523.5,57.5,2.3,21.55,184.5,366.2,292.0
2018,7,18,18,30,447.0,50.0,2.3,20.8,134.0,292.72,230.82
2018,7,18,18,45,350.5,40.5,2.3,20.1,94.5,215.71,165.31
2018,7,18,19,0,254.0,31.0,2.3,19.4,55.0,148.82,104.12
2018,7,18,19,15,151.0,19.5,2.3,18.95,31.5,78.21,0.0
2018,7,18,19,30,48.0,8.0,2.3,18.5,8.0,18.59,0.0
2018,7,18,19,45,24.0,4.0,2.25,18.1,4.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.15,17.6,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.05,17.4,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.95,17.2,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.65,16.8,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.55,16.55,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.45,16.3,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.35,15.85,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.05,15.1,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,19,4,45,7.5,1.0,2.0,15.7,1.0,0.0,0.0
2018,7,19,5,0,15.0,2.0,1.9,15.9,2.0,0.0,0.0
2018,7,19,5,15,127.5,14.0,1.8,16.25,22.5,11.02,0.0
2018,7,19,5,30,240.0,26.0,1.7,16.6,43.0,21.5,7.56
2018,7,19,5,45,345.5,36.5,1.6,16.95,81.5,30.06,19.8
2018,7,19,6,0,451.0,47.0,1.5,17.3,120.0,38.64,28.02
2018,7,19,6,15,402.0,60.0,1.5,17.55,142.0,47.88,36.5
2018,7,19,6,30,353.0,73.0,1.5,17.8,164.0,54.04,42.09
2018,7,19,6,45,315.5,97.5,1.5,18.05,192.0,69.54,55.67
2018,7,19,7,0,278.0,122.0,1.5,18.3,220.0,85.97,69.81
2018,7,19,7,15,356.0,132.5,1.4,18.6,278.0,91.1,73.93
2018,7,19,7,30,434.0,143.0,1.3,18.9,336.0,98.02,79.52
2018,7,19,7,45,590.5,124.0,1.25,19.15,419.5,89.34,71.73
2018,7,19,8,0,747.0,105.0,1.2,19.4,503.0,78.93,62.53
2018,7,19,8,15,793.0,101.5,1.1,19.75,559.0,83.22,65.89
2018,7,19,8,30,839.0,98.0,1.0,20.1,615.0,81.25,63.9
2018,7,19,8,45,853.5,100.5,0.9,20.45,660.0,82.43,64.61
2018,7,19,9,0,868.0,103.0,0.8,20.8,705.0,132.23,77.86
2018,7,19,9,15,881.5,104.5,0.8,21.2,746.5,190.99,110.1
2018,7,19,9,30,895.0,106.0,0.8,21.6,788.0,250.7,154.08
2018,7,19,9,45,907.0,106.0,0.75,22.0,824.5,309.78,202.17
2018,7,19,10,0,919.0,106.0,0.7,22.4,861.0,369.1,251.57
2018,7,19,10,15,925.5,107.5,0.7,22.7,890.5,427.38,300.03
2018,7,19,10,30,932.0,109.0,0.7,23.0,920.0,484.82,346.56
2018,7,19,10,45,937.0,110.0,0.75,23.35,943.5,540.12,390.31
2018,7,19,11,0,942.0,111.0,0.8,23.7,967.0,593.95,431.55
2018,7,19,11,15,945.5,112.0,0.9,23.9,983.5,645.23,470.44
2018,7,19,11,30,949.0,113.0,1.0,24.1,1000.0,694.49,506.9
2018,7,19,11,45,950.5,113.0,1.1,24.35,1008.5,739.43,539.48
2018,7,19,12,0,952.0,113.0,1.2,24.6,1017.0,781.78,569.65
2018,7,19,12,15,953.5,112.5,1.3,24.7,1018.5,820.99,597.19
2018,7,19,12,30,955.0,112.0,1.4,24.8,1020.0,857.26,621.34
2018,7,19,12,45,955.0,111.0,1.45,24.95,1014.0,888.76,641.64
2018,7,19,13,0,955.0,110.0,1.5,25.1,1008.0,916.84,659.76
2018,7,19,13,15,952.0,109.5,1.55,25.1,993.5,939.19,674.67
2018,7,19,13,30,949.0,109.0,1.6,25.1,979.0,957.74,687.29
2018,7,19,13,45,945.0,108.0,1.65,25.05,958.0,971.02,696.86
2018,7,19,14,0,941.0,107.0,1.7,25.0,937.0,980.32,704.1
2018,7,19,14,15,934.5,106.0,1.75,24.85,909.0,983.31,707.78
2018,7,19,14,30,928.0,105.0,1.8,24.7,881.0,982.29,709.11
2018,7,19,14,45,919.5,103.5,1.85,24.55,846.5,974.94,706.56
2018,7,19,15,0,911.0,102.0,1.9,24.4,812.0,963.73,701.68
2018,7,19,15,15,900.5,100.5,1.9,24.4,772.5,946.92,692.28
2018,7,19,15,30,890.0,99.0,1.9,24.4,733.0,926.54,680.67
2018,7,19,15,45,876.0,97.0,2.05,23.95,689.0,899.11,667.18
2018,7,19,16,0,862.0,95.0,2.2,23.5,645.0,868.61,651.32
2018,7,19,16,15,844.0,92.5,2.2,23.2,597.0,840.7,635.23
2018,7,19,16,30,826.0,90.0,2.2,22.9,549.0,800.44,610.38
2018,7,19,16,45,803.0,86.5,2.25,22.65,498.5,752.91,580.32
2018,7,19,17,0,780.0,83.0,2.3,22.4,448.0,703.85,548.46
2018,7,19,17,15,747.5,79.0,2.3,21.95,396.0,646.23,509.55
2018,7,19,17,30,715.0,75.0,2.3,21.5,344.0,591.66,470.14
2018,7,19,17,45,670.5,70.0,2.3,21.05,293.0,525.9,420.68
2018,7,19,18,0,626.0,65.0,2.3,20.6,242.0,462.08,370.71
2018,7,19,18,15,562.0,58.0,2.25,19.9,193.0,388.04,310.8
2018,7,19,18,30,498.0,51.0,2.2,19.2,144.0,318.92,252.49
2018,7,19,18,45,400.5,42.0,2.1,18.45,102.5,238.95,183.97
2018,7,19,19,0,303.0,33.0,2.0,17.7,61.0,168.75,118.19
2018,7,19,19,15,179.5,20.5,1.95,17.25,34.5,88.19,0.0
2018,7,19,19,30,56.0,8.0,1.9,16.8,8.0,20.7,0.0
2018,7,19,19,45,28.0,4.0,1.85,16.35,4.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,0.45,12.45,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,0.4,12.45,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,7,20,4,45,4.5,1.0,0.55,12.55,1.0,0.0,0.0
2018,7,20,5,0,9.0,2.0,0.6,12.6,2.0,0.0,0.0
2018,7,20,5,15,92.5,14.5,0.7,13.05,20.5,11.41,0.0
2018,7,20,5,30,176.0,27.0,0.8,13.5,39.0,20.46,6.27
2018,7,20,5,45,278.5,39.5,0.9,13.95,76.0,30.05,20.03
2018,7,20,6,0,381.0,52.0,1.0,14.4,113.0,42.32,31.6
2018,7,20,6,15,406.5,63.5,1.05,14.85,149.0,48.1,37.11
2018,7,20,6,30,432.0,75.0,1.1,15.3,185.0,56.25,44.49
2018,7,20,6,45,486.0,84.5,1.15,15.75,234.0,65.56,52.68
2018,7,20,7,0,540.0,94.0,1.2,16.2,283.0,72.07,58.23
2018,7,20,7,15,587.5,100.0,1.2,16.6,335.0,75.83,61.25
2018,7,20,7,30,635.0,106.0,1.2,17.0,387.0,79.56,64.18
2018,7,20,7,45,677.0,109.0,1.2,17.4,440.5,81.14,65.21
2018,7,20,8,0,719.0,112.0,1.2,17.8,494.0,82.79,66.28
2018,7,20,8,15,515.5,147.5,1.2,18.2,434.5,98.89,79.68
2018,7,20,8,30,312.0,183.0,1.2,18.6,375.0,112.77,90.98
2018,7,20,8,45,291.5,211.5,1.2,19.0,401.0,134.33,108.58
2018,7,20,9,0,271.0,240.0,1.2,19.4,427.0,164.35,119.68
2018,7,20,9,15,482.5,206.0,1.2,19.7,563.5,188.59,125.43
2018,7,20,9,30,694.0,172.0,1.2,20.0,700.0,242.31,157.41
2018,7,20,9,45,613.5,208.0,1.15,20.25,690.5,291.99,201.36
2018,7,20,10,0,533.0,244.0,1.1,20.5,681.0,333.76,238.96
2018,7,20,10,15,430.0,305.5,1.1,20.75,666.0,372.56,273.17
2018,7,20,10,30,327.0,367.0,1.1,21.0,651.0,402.75,298.72
2018,7,20,10,45,330.5,375.0,1.1,21.2,668.5,435.54,323.94
2018,7,20,11,0,334.0,383.0,1.1,21.4,686.0,468.27,348.56
2018,7,20,11,15,301.5,410.5,1.1,21.55,687.5,493.91,367.35
2018,7,20,11,30,269.0,438.0,1.1,21.7,689.0,516.71,383.51
2018,7,20,11,45,327.5,425.0,1.1,21.8,733.5,567.55,420.22
2018,7,20,12,0,386.0,412.0,1.1,21.9,778.0,621.62,458.53
2018,7,20,12,15,560.5,318.5,1.1,22.0,850.5,709.75,521.77
2018,7,20,12,30,735.0,225.0,1.1,22.1,923.0,797.95,583.69
2018,7,20,12,45,758.5,210.0,1.15,22.15,926.0,833.5,607.98
2018,7,20,13,0,782.0,195.0,1.2,22.2,929.0,858.07,625.79
2018,7,20,13,15,732.0,218.0,1.25,22.2,897.5,868.23,632.31
2018,7,20,13,30,682.0,241.0,1.3,22.2,866.0,864.55,630.13
2018,7,20,13,45,755.0,197.0,1.3,22.2,874.0,905.84,659.02
2018,7,20,14,0,828.0,153.0,1.3,22.2,882.0,935.63,678.32
2018,7,20,14,15,833.5,143.5,1.4,22.05,858.0,941.27,684.23
2018,7,20,14,30,839.0,134.0,1.5,21.9,834.0,942.94,687.97
2018,7,20,14,45,828.5,132.0,1.55,21.8,800.0,933.51,683.85
2018,7,20,15,0,818.0,130.0,1.6,21.7,766.0,920.43,677.55
2018,7,20,15,15,806.0,127.5,1.6,21.7,728.0,901.94,666.88
2018,7,20,15,30,794.0,125.0,1.6,21.7,690.0,880.13,654.1
2018,7,20,15,45,775.5,122.0,1.7,21.3,645.5,848.84,637.06
2018,7,20,16,0,757.0,119.0,1.8,20.9,601.0,814.84,617.9
2018,7,20,16,15,733.0,116.0,1.8,20.65,553.5,778.57,595.51
2018,7,20,16,30,709.0,113.0,1.8,20.4,506.0,735.77,568.2
2018,7,20,16,45,680.0,109.0,1.85,20.15,457.5,686.43,536.08
2018,7,20,17,0,651.0,105.0,1.9,19.9,409.0,636.32,502.19
2018,7,20,17,15,614.0,99.5,1.9,19.55,359.5,578.42,460.74
2018,7,20,17,30,577.0,94.0,1.9,19.2,310.0,521.16,418.45
2018,7,20,17,45,528.0,87.0,1.85,18.85,262.0,455.8,368.15
2018,7,20,18,0,479.0,80.0,1.8,18.5,214.0,393.01,318.13
2018,7,20,18,15,415.0,70.0,1.8,18.1,169.5,318.08,256.87
2018,7,20,18,30,351.0,60.0,1.8,17.7,125.0,254.73,202.97
2018,7,20,18,45,267.0,46.5,1.75,17.3,87.5,185.01,142.82
2018,7,20,19,0,183.0,33.0,1.7,16.9,50.0,124.66,86.4
2018,7,20,19,15,103.5,19.5,1.7,16.65,28.0,63.23,0.0
2018,7,20,19,30,24.0,6.0,1.7,16.4,6.0,10.92,0.0
2018,7,20,19,45,12.0,3.0,1.65,16.15,3.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,1.6,15.75,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,1.55,15.45,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,0.55,14.25,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.5,14.05,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.5,13.95,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.5,13.85,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.55,13.8,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,7,21,4,45,3.0,0.5,0.6,13.85,0.5,0.0,0.0
2018,7,21,5,0,6.0,1.0,0.6,13.9,1.0,0.0,0.0
2018,7,21,5,15,70.0,13.0,0.6,14.3,17.5,10.23,0.0
2018,7,21,5,30,134.0,25.0,0.6,14.7,34.0,18.89,4.4
2018,7,21,5,45,221.5,38.5,0.65,15.05,67.5,29.06,19.02
2018,7,21,6,0,309.0,52.0,0.7,15.4,101.0,39.22,28.75
2018,7,21,6,15,377.5,62.5,0.7,15.8,143.5,47.15,36.13
2018,7,21,6,30,446.0,73.0,0.7,16.2,186.0,57.55,45.48
2018,7,21,6,45,496.5,81.0,0.7,16.6,232.5,63.09,50.33
2018,7,21,7,0,547.0,89.0,0.7,17.0,279.0,68.55,54.96
2018,7,21,7,15,584.0,94.5,0.7,17.4,326.5,71.91,57.64
2018,7,21,7,30,621.0,100.0,0.7,17.8,374.0,75.23,60.22
2018,7,21,7,45,649.0,105.0,0.75,18.2,421.5,77.96,62.25
2018,7,21,8,0,677.0,110.0,0.8,18.6,469.0,80.61,64.19
2018,7,21,8,15,699.0,114.0,0.85,19.0,514.5,82.39,65.38
2018,7,21,8,30,721.0,118.0,0.9,19.4,560.0,84.08,66.49
2018,7,21,8,45,738.0,121.5,0.9,19.75,603.0,92.52,73.3
2018,7,21,9,0,755.0,125.0,0.9,20.1,646.0,129.95,79.17
2018,7,21,9,15,765.5,129.0,0.95,20.45,684.0,184.28,110.03
2018,7,21,9,30,776.0,133.0,1.0,20.8,722.0,239.5,151.23
2018,7,21,9,45,782.5,137.0,1.05,21.1,754.5,294.36,196.49
2018,7,21,10,0,789.0,141.0,1.1,21.4,787.0,349.18,242.86
2018,7,21,10,15,768.5,162.0,1.15,21.65,809.5,405.46,290.43
2018,7,21,10,30,748.0,183.0,1.2,21.9,832.0,458.48,334.13
2018,7,21,10,45,639.0,257.0,1.2,22.1,821.5,502.48,369.76
2018,7,21,11,0,530.0,331.0,1.2,22.3,811.0,538.36,397.22
2018,7,21,11,15,475.0,358.5,1.25,22.4,794.5,560.54,414.39
2018,7,21,11,30,420.0,386.0,1.3,22.5,778.0,577.01,426.79
2018,7,21,11,45,565.5,302.0,1.35,22.6,834.5,640.65,474.33
2018,7,21,12,0,711.0,218.0,1.4,22.7,891.0,709.36,524.75
2018,7,21,12,15,780.0,177.0,1.45,22.7,916.5,754.85,558.04
2018,7,21,12,30,849.0,136.0,1.5,22.7,942.0,795.34,587.4
2018,7,21,12,45,749.5,195.5,1.5,22.7,903.5,806.39,593.59
2018,7,21,13,0,650.0,255.0,1.5,22.7,865.0,808.9,593.36
2018,7,21,13,15,742.5,196.0,1.55,22.6,883.0,849.21,623.96
2018,7,21,13,30,835.0,137.0,1.6,22.5,901.0,883.7,647.41
2018,7,21,13,45,846.5,126.0,1.6,22.45,885.5,900.9,658.93
2018,7,21,14,0,858.0,115.0,1.6,22.4,870.0,914.32,668.25
2018,7,21,14,15,853.0,113.0,1.65,22.25,844.0,917.25,671.79
2018,7,21,14,30,848.0,111.0,1.7,22.1,818.0,916.46,673.15
2018,7,21,14,45,841.5,109.0,1.7,21.95,786.5,910.59,670.75
2018,7,21,15,0,835.0,107.0,1.7,21.8,755.0,901.14,666.15
2018,7,21,15,15,824.0,104.5,1.7,21.8,717.0,883.5,655.88
2018,7,21,15,30,813.0,102.0,1.7,21.8,679.0,862.57,643.54
2018,7,21,15,45,800.5,99.0,1.7,21.45,637.5,847.19,635.83
2018,7,21,16,0,788.0,96.0,1.7,21.1,596.0,817.88,618.6
2018,7,21,16,15,772.0,92.5,1.7,20.85,551.5,782.32,596.77
2018,7,21,16,30,756.0,89.0,1.7,20.6,507.0,744.46,573.07
2018,7,21,16,45,734.0,85.0,1.7,20.35,459.5,699.24,543.73
2018,7,21,17,0,712.0,81.0,1.7,20.1,412.0,652.67,512.82
2018,7,21,17,15,681.5,76.5,1.65,19.75,363.5,598.41,475.15
2018,7,21,17,30,651.0,72.0,1.6,19.4,315.0,547.04,437.34
2018,7,21,17,45,609.0,67.0,1.6,19.1,267.5,485.57,390.59
2018,7,21,18,0,567.0,62.0,1.6,18.8,220.0,426.04,343.5
2018,7,21,18,15,505.5,55.0,1.55,18.4,174.5,356.16,286.27
2018,7,21,18,30,444.0,48.0,1.5,18.0,129.0,291.15,230.95
2018,7,21,18,45,354.0,38.5,1.45,17.65,91.0,216.79,166.74
2018,7,21,19,0,264.0,29.0,1.4,17.3,53.0,152.02,104.37
2018,7,21,19,15,150.5,17.0,1.35,17.05,29.0,76.06,0.0
2018,7,21,19,30,37.0,5.0,1.3,16.8,5.0,13.53,0.0
2018,7,21,19,45,18.5,2.5,1.25,16.55,2.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
