Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,18,0,362.0,86.0,3.9,19.9,179.0,333.87,272.33
2018,7,31,18,15,301.0,71.5,3.8,19.35,137.0,266.27,215.48
2018,7,31,18,30,240.0,57.0,3.7,18.8,95.0,204.43,161.99
2018,7,31,18,45,169.0,39.5,3.65,18.25,61.5,140.92,105.82
2018,7,31,19,0,98.0,22.0,3.6,17.7,28.0,77.18,32.2
2018,7,31,19,15,51.0,11.5,3.6,17.4,14.5,25.52,0.0
2018,7,31,19,30,4.0,1.0,3.6,17.1,1.0,0.0,0.0
2018,7,31,19,45,2.0,0.5,3.55,16.75,0.5,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.55,16.15,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.65,15.7,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.75,15.35,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.85,14.85,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.9,14.75,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.9,14.25,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.65,13.85,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,1,5,15,27.5,6.5,3.4,13.8,7.5,5.11,0.0
2018,8,1,5,30,55.0,13.0,3.4,14.1,15.0,10.23,0.0
2018,8,1,5,45,123.5,31.0,3.35,14.45,44.5,23.22,12.33
2018,8,1,6,0,192.0,49.0,3.3,14.8,74.0,36.36,25.82
2018,8,1,6,15,255.0,65.5,3.25,15.3,114.5,48.2,36.83
2018,8,1,6,30,318.0,82.0,3.2,15.8,155.0,59.84,47.42
2018,8,1,6,45,369.5,96.5,3.15,16.3,201.5,69.8,56.28
2018,8,1,7,0,421.0,111.0,3.1,16.8,248.0,79.54,64.71
2018,8,1,7,15,460.0,123.5,3.05,17.4,296.5,87.58,71.43
2018,8,1,7,30,499.0,136.0,3.0,18.0,345.0,95.39,77.8
2018,8,1,7,45,529.5,145.5,2.95,18.65,392.5,100.98,82.12
2018,8,1,8,0,560.0,155.0,2.9,19.3,440.0,106.36,86.21
2018,8,1,8,15,582.5,164.0,2.95,20.0,486.0,111.06,89.65
2018,8,1,8,30,605.0,173.0,3.0,20.7,532.0,116.22,93.45
2018,8,1,8,45,621.5,181.0,3.05,21.45,575.0,118.75,95.0
2018,8,1,9,0,638.0,189.0,3.1,22.2,618.0,158.82,103.49
2018,8,1,9,15,687.0,178.5,3.15,22.7,666.0,204.65,128.58
2018,8,1,9,30,736.0,168.0,3.2,23.2,714.0,256.07,165.99
2018,8,1,9,45,790.5,149.0,3.3,23.75,761.0,312.95,211.42
2018,8,1,10,0,845.0,130.0,3.4,24.3,808.0,368.81,257.82
2018,8,1,10,15,847.0,134.5,3.5,24.6,835.5,426.08,306.79
2018,8,1,10,30,849.0,139.0,3.6,24.9,863.0,481.54,353.28
2018,8,1,10,45,847.0,145.0,3.7,25.25,883.5,536.36,397.87
2018,8,1,11,0,845.0,151.0,3.8,25.6,904.0,588.58,439.18
2018,8,1,11,15,840.5,157.0,3.9,25.65,917.5,637.3,477.3
2018,8,1,11,30,836.0,163.0,4.0,25.7,931.0,683.6,512.72
2018,8,1,11,45,827.0,170.5,4.1,25.75,936.0,725.45,544.13
2018,8,1,12,0,818.0,178.0,4.2,25.8,941.0,764.29,572.79
2018,8,1,12,15,830.5,170.5,4.25,25.8,946.0,804.2,602.11
2018,8,1,12,30,843.0,163.0,4.3,25.8,951.0,841.85,629.34
2018,8,1,12,45,857.5,153.0,4.35,25.75,949.5,862.6,643.8
2018,8,1,13,0,872.0,143.0,4.4,25.7,948.0,894.41,665.96
2018,8,1,13,15,859.0,148.0,4.4,25.6,931.0,911.55,678.01
2018,8,1,13,30,846.0,153.0,4.4,25.5,914.0,940.47,698.21
2018,8,1,13,45,827.0,159.5,4.4,25.35,889.0,946.67,703.2
2018,8,1,14,0,808.0,166.0,4.4,25.2,864.0,948.76,705.7
2018,8,1,14,15,792.5,167.5,4.4,24.95,834.0,945.4,704.96
2018,8,1,14,30,777.0,169.0,4.4,24.7,804.0,938.22,701.79
2018,8,1,14,45,756.0,171.0,4.4,24.45,767.5,931.77,699.25
2018,8,1,15,0,735.0,173.0,4.4,24.2,731.0,913.25,688.54
2018,8,1,15,15,720.5,169.0,4.4,24.2,692.0,891.29,674.91
2018,8,1,15,30,706.0,165.0,4.4,24.2,653.0,866.23,659.14
2018,8,1,15,45,682.0,162.0,4.35,23.4,608.5,830.67,637.76
2018,8,1,16,0,658.0,159.0,4.3,22.6,564.0,792.79,614.47
2018,8,1,16,15,628.5,154.0,4.3,22.05,516.0,746.07,583.99
2018,8,1,16,30,599.0,149.0,4.3,21.5,468.0,697.99,551.42
2018,8,1,16,45,567.5,142.0,4.3,21.0,420.0,637.06,508.54
2018,8,1,17,0,536.0,135.0,4.3,20.5,372.0,585.42,471.35
2018,8,1,17,15,502.0,123.5,4.25,19.85,324.0,527.27,428.26
2018,8,1,17,30,468.0,112.0,4.2,19.2,276.0,470.13,384.6
2018,8,1,17,45,424.0,99.5,4.2,18.6,229.5,406.87,334.44
2018,8,1,18,0,380.0,87.0,4.2,18.0,183.0,346.49,284.81
2018,8,1,18,15,324.0,71.5,4.1,17.45,140.5,279.51,227.93
2018,8,1,18,30,268.0,56.0,4.0,16.9,98.0,217.69,173.83
2018,8,1,18,45,193.5,39.5,3.95,16.35,64.0,152.37,115.05
2018,8,1,19,0,119.0,23.0,3.9,15.8,30.0,86.34,30.78
2018,8,1,19,15,60.0,11.5,3.85,15.55,15.0,28.48,0.0
2018,8,1,19,30,1.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,1,19,45,0.5,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.75,14.55,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.7,14.15,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.85,13.55,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.95,13.75,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.95,13.7,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.9,13.65,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.9,13.55,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.8,13.35,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.75,13.25,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.65,13.2,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,8,2,5,15,19.5,7.0,3.5,13.45,7.5,0.0,0.0
2018,8,2,5,30,39.0,14.0,3.5,13.7,15.0,11.02,0.0
2018,8,2,5,45,113.5,31.0,3.5,14.0,43.5,23.13,11.93
2018,8,2,6,0,188.0,48.0,3.5,14.3,72.0,35.63,25.19
2018,8,2,6,15,243.0,65.0,3.5,14.7,110.5,47.77,36.51
2018,8,2,6,30,298.0,82.0,3.5,15.1,149.0,59.66,47.37
2018,8,2,6,45,347.0,96.5,3.55,15.55,194.0,69.55,56.23
2018,8,2,7,0,396.0,111.0,3.6,16.0,239.0,79.22,64.64
2018,8,2,7,15,445.5,125.0,3.65,16.6,292.0,88.33,72.33
2018,8,2,7,30,495.0,139.0,3.7,17.2,345.0,97.21,79.66
2018,8,2,7,45,525.0,149.5,3.75,17.8,393.5,103.35,84.49
2018,8,2,8,0,555.0,160.0,3.8,18.4,442.0,109.26,89.05
2018,8,2,8,15,578.5,168.5,3.8,18.9,488.0,113.63,92.28
2018,8,2,8,30,602.0,177.0,3.8,19.4,534.0,118.88,96.24
2018,8,2,8,45,619.0,185.5,3.8,19.85,577.0,121.65,98.11
2018,8,2,9,0,636.0,194.0,3.8,20.3,620.0,162.59,107.24
2018,8,2,9,15,677.0,188.0,3.85,20.75,667.0,210.12,134.41
2018,8,2,9,30,718.0,182.0,3.9,21.2,714.0,262.4,173.25
2018,8,2,9,45,763.0,169.0,3.95,21.65,758.5,315.44,216.47
2018,8,2,10,0,808.0,156.0,4.0,22.1,803.0,376.14,267.11
2018,8,2,10,15,809.0,163.0,4.05,22.3,831.0,433.03,316.04
2018,8,2,10,30,810.0,170.0,4.1,22.5,859.0,488.87,363.07
2018,8,2,10,45,806.5,177.5,4.15,22.7,879.5,541.59,406.5
2018,8,2,11,0,803.0,185.0,4.2,22.9,900.0,592.4,447.21
2018,8,2,11,15,798.0,192.5,4.25,22.9,913.5,640.26,484.95
2018,8,2,11,30,793.0,200.0,4.3,22.9,927.0,685.78,520.04
2018,8,2,11,45,782.5,209.0,4.35,22.9,932.0,726.15,550.6
2018,8,2,12,0,772.0,218.0,4.4,22.9,937.0,770.95,583.42
2018,8,2,12,15,784.5,211.0,4.4,22.9,942.0,803.16,607.59
2018,8,2,12,30,797.0,204.0,4.4,22.9,947.0,840.8,635.06
2018,8,2,12,45,811.5,193.5,4.45,22.85,945.5,874.83,660.08
2018,8,2,13,0,826.0,183.0,4.5,22.8,944.0,906.09,682.13
2018,8,2,13,15,809.0,190.5,4.45,22.75,926.5,922.15,693.04
2018,8,2,13,30,792.0,198.0,4.4,22.7,909.0,934.11,701.52
2018,8,2,13,45,768.5,207.0,4.35,22.65,883.5,948.86,711.99
2018,8,2,14,0,745.0,216.0,4.3,22.6,858.0,949.28,712.78
2018,8,2,14,15,727.5,216.5,4.25,22.45,827.0,943.18,709.63
2018,8,2,14,30,710.0,217.0,4.2,22.3,796.0,933.33,704.08
2018,8,2,14,45,687.0,218.0,4.2,22.15,759.0,915.13,693.07
2018,8,2,15,0,664.0,219.0,4.2,22.0,722.0,893.51,679.54
2018,8,2,15,15,648.0,213.5,4.2,22.0,683.0,869.19,663.98
2018,8,2,15,30,632.0,208.0,4.2,22.0,644.0,841.9,646.28
2018,8,2,15,45,605.5,203.5,4.15,21.45,599.0,795.91,616.31
2018,8,2,16,0,579.0,199.0,4.1,20.9,554.0,756.26,590.3
2018,8,2,16,15,548.0,191.5,4.15,20.4,506.0,708.12,557.81
2018,8,2,16,30,517.0,184.0,4.2,19.9,458.0,659.19,524.05
2018,8,2,16,45,485.0,172.5,4.25,19.45,409.5,604.89,485.39
2018,8,2,17,0,453.0,161.0,4.3,19.0,361.0,550.75,445.9
2018,8,2,17,15,419.5,146.5,4.25,18.45,313.5,492.95,402.38
2018,8,2,17,30,386.0,132.0,4.2,17.9,266.0,436.32,358.48
2018,8,2,17,45,344.0,115.0,4.15,17.35,220.0,373.17,307.87
2018,8,2,18,0,302.0,98.0,4.1,16.8,174.0,300.67,248.2
2018,8,2,18,15,255.0,78.5,4.0,16.35,132.5,239.33,195.69
2018,8,2,18,30,208.0,59.0,3.9,15.9,91.0,182.05,145.34
2018,8,2,18,45,147.5,40.5,3.8,15.45,59.0,124.61,93.2
2018,8,2,19,0,87.0,22.0,3.7,15.0,27.0,65.36,16.03
2018,8,2,19,15,43.5,11.0,3.7,14.8,13.5,22.78,0.0
2018,8,2,19,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.65,14.1,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.7,13.95,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.7,13.85,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.7,13.65,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.55,13.25,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.35,13.2,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,3,5,15,10.5,3.5,3.1,13.4,4.0,0.0,0.0
2018,8,3,5,30,21.0,7.0,3.1,13.8,8.0,5.51,0.0
2018,8,3,5,45,54.5,22.0,3.1,14.15,28.0,16.73,6.75
2018,8,3,6,0,88.0,37.0,3.1,14.5,48.0,27.69,18.28
2018,8,3,6,15,126.5,60.5,3.05,15.1,84.5,44.07,33.19
2018,8,3,6,30,165.0,84.0,3.0,15.7,121.0,59.98,47.53
2018,8,3,6,45,201.0,108.5,2.9,16.3,165.0,76.03,61.74
2018,8,3,7,0,237.0,133.0,2.8,16.9,209.0,91.62,75.24
2018,8,3,7,15,272.0,154.5,2.75,17.45,256.0,105.03,86.57
2018,8,3,7,30,307.0,176.0,2.7,18.0,303.0,118.06,97.34
2018,8,3,7,45,339.0,194.0,2.6,18.55,351.0,128.73,105.89
2018,8,3,8,0,371.0,212.0,2.5,19.1,399.0,139.05,114.01
2018,8,3,8,15,396.5,227.0,2.5,19.8,445.0,147.3,120.22
2018,8,3,8,30,422.0,242.0,2.5,20.5,491.0,155.23,126.1
2018,8,3,8,45,445.0,251.5,2.45,21.2,532.5,152.97,123.48
2018,8,3,9,0,468.0,261.0,2.4,21.9,574.0,188.11,131.12
2018,8,3,9,15,538.0,247.0,2.35,22.6,628.0,227.12,151.9
2018,8,3,9,30,608.0,233.0,2.3,23.3,682.0,273.89,184.33
2018,8,3,9,45,692.5,201.5,2.3,24.05,736.5,319.28,218.62
2018,8,3,10,0,777.0,170.0,2.3,24.8,791.0,376.93,264.03
2018,8,3,10,15,774.0,178.0,2.3,25.15,816.0,431.36,309.54
2018,8,3,10,30,771.0,186.0,2.3,25.5,841.0,484.34,352.74
2018,8,3,10,45,762.0,197.0,2.3,25.85,859.0,535.18,392.96
2018,8,3,11,0,753.0,208.0,2.3,26.2,877.0,584.99,430.97
2018,8,3,11,15,743.5,217.5,2.4,26.3,888.0,631.03,465.95
2018,8,3,11,30,734.0,227.0,2.5,26.4,899.0,674.56,498.26
2018,8,3,11,45,717.5,239.5,2.6,26.45,901.5,712.98,526.31
2018,8,3,12,0,701.0,252.0,2.7,26.5,904.0,748.14,551.56
2018,8,3,12,15,683.0,263.5,2.85,26.45,899.0,777.99,573.28
2018,8,3,12,30,665.0,275.0,3.0,26.4,894.0,804.31,592.35
2018,8,3,12,45,654.0,279.5,3.1,26.35,884.5,827.19,608.87
2018,8,3,13,0,643.0,284.0,3.2,26.3,875.0,846.72,623.06
2018,8,3,13,15,632.5,285.0,3.3,26.2,859.0,860.35,633.46
2018,8,3,13,30,622.0,286.0,3.4,26.1,843.0,870.49,641.56
2018,8,3,13,45,611.0,284.5,3.55,25.95,821.0,874.54,646.08
2018,8,3,14,0,600.0,283.0,3.7,25.8,799.0,875.09,648.3
2018,8,3,14,15,595.5,275.0,3.75,25.65,773.5,872.82,648.41
2018,8,3,14,30,591.0,267.0,3.8,25.5,748.0,862.74,643.42
2018,8,3,14,45,579.5,260.5,3.85,25.3,715.5,848.38,635.44
2018,8,3,15,0,568.0,254.0,3.9,25.1,683.0,831.12,625.49
2018,8,3,15,15,551.5,246.0,3.9,25.1,644.5,804.91,608.56
2018,8,3,15,30,535.0,238.0,3.9,25.1,606.0,776.28,589.9
2018,8,3,15,45,520.0,227.0,4.0,24.45,565.0,743.79,570.28
2018,8,3,16,0,505.0,216.0,4.1,23.8,524.0,709.33,548.87
2018,8,3,16,15,490.0,202.0,4.1,23.4,481.0,670.04,522.76
2018,8,3,16,30,475.0,188.0,4.1,23.0,438.0,629.29,495.09
2018,8,3,16,45,453.0,172.5,4.1,22.55,392.0,580.11,460.54
2018,8,3,17,0,431.0,157.0,4.1,22.1,346.0,530.51,424.82
2018,8,3,17,15,405.0,141.0,4.1,21.55,300.5,477.36,385.45
2018,8,3,17,30,379.0,125.0,4.1,21.0,255.0,424.82,345.33
2018,8,3,17,45,346.5,107.5,4.05,20.45,211.5,367.42,299.86
2018,8,3,18,0,314.0,90.0,4.0,19.9,168.0,311.96,254.38
2018,8,3,18,15,263.0,72.0,4.0,19.45,127.0,248.14,200.42
2018,8,3,18,30,212.0,54.0,4.0,19.0,86.0,188.99,149.02
2018,8,3,18,45,149.0,36.5,3.95,18.6,55.0,130.38,95.9
2018,8,3,19,0,86.0,19.0,3.9,18.2,24.0,67.51,8.29
2018,8,3,19,15,43.0,9.5,3.85,18.05,12.0,21.47,0.0
2018,8,3,19,30,0.0,0.0,3.8,17.9,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,3.75,17.7,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.65,17.4,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.55,17.15,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.5,16.95,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,3.45,16.95,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,3.4,17.05,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,3.35,17.1,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,3.3,17.1,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,3.3,17.15,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,3.3,17.15,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,3.3,17.1,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,3.3,17.1,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,3.3,17.1,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,3.3,16.55,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,3.3,15.95,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,4,5,15,16.5,4.5,3.25,16.2,5.0,0.0,0.0
2018,8,4,5,30,33.0,9.0,3.3,16.6,10.0,7.08,0.0
2018,8,4,5,45,87.0,25.5,3.35,16.95,35.0,19.24,8.04
2018,8,4,6,0,141.0,42.0,3.4,17.3,60.0,31.3,21.05
2018,8,4,6,15,197.0,62.5,3.35,17.8,99.5,45.85,34.31
2018,8,4,6,30,253.0,83.0,3.3,18.3,139.0,60.15,47.15
2018,8,4,6,45,302.5,101.5,3.3,18.8,185.5,72.92,58.42
2018,8,4,7,0,352.0,120.0,3.3,19.3,232.0,84.49,68.37
2018,8,4,7,15,398.5,133.0,3.3,19.9,281.0,92.72,75.18
2018,8,4,7,30,445.0,146.0,3.3,20.5,330.0,100.74,81.65
2018,8,4,7,45,486.5,155.5,3.3,21.1,380.5,106.32,85.92
2018,8,4,8,0,528.0,165.0,3.3,21.7,431.0,111.74,89.99
2018,8,4,8,15,562.0,170.5,3.3,22.15,479.0,114.51,91.84
2018,8,4,8,30,596.0,176.0,3.3,22.6,527.0,118.36,94.59
2018,8,4,8,45,626.5,180.0,3.35,23.05,574.5,118.68,94.4
2018,8,4,9,0,657.0,184.0,3.4,23.5,622.0,159.65,102.53
2018,8,4,9,15,705.5,175.0,3.45,23.85,672.0,207.82,129.68
2018,8,4,9,30,754.0,166.0,3.5,24.2,722.0,261.54,169.14
2018,8,4,9,45,808.0,147.0,3.55,24.5,769.0,319.57,215.78
2018,8,4,10,0,862.0,128.0,3.6,24.8,816.0,379.07,265.22
2018,8,4,10,15,838.5,147.5,3.65,24.9,837.0,436.06,314.57
2018,8,4,10,30,815.0,167.0,3.7,25.0,858.0,491.75,361.4
2018,8,4,10,45,780.0,192.0,3.75,25.05,868.0,541.75,402.53
2018,8,4,11,0,745.0,217.0,3.8,25.1,878.0,588.87,439.97
2018,8,4,11,15,722.5,235.0,3.8,25.0,885.0,633.29,474.4
2018,8,4,11,30,700.0,253.0,3.8,24.9,892.0,674.11,505.25
2018,8,4,11,45,666.5,276.0,3.85,24.8,889.0,707.44,530.05
2018,8,4,12,0,633.0,299.0,3.9,24.7,886.0,736.15,551.02
2018,8,4,12,15,668.0,278.0,3.95,24.7,898.0,779.68,583.14
2018,8,4,12,30,703.0,257.0,4.0,24.7,910.0,822.15,614.17
2018,8,4,12,45,747.5,228.0,4.0,24.7,918.0,863.96,644.57
2018,8,4,13,0,792.0,199.0,4.0,24.7,926.0,893.98,666.56
2018,8,4,13,15,757.5,215.0,4.05,24.5,902.0,912.1,679.7
2018,8,4,13,30,723.0,231.0,4.1,24.3,878.0,916.16,683.12
2018,8,4,13,45,675.0,252.0,4.1,24.05,844.5,907.49,677.57
2018,8,4,14,0,627.0,273.0,4.1,23.8,811.0,893.63,668.55
2018,8,4,14,15,612.0,270.5,4.1,23.45,781.5,886.23,665.25
2018,8,4,14,30,597.0,268.0,4.1,23.1,752.0,871.04,656.71
2018,8,4,14,45,577.0,265.0,4.1,22.8,716.5,852.01,645.23
2018,8,4,15,0,557.0,262.0,4.1,22.5,681.0,830.18,631.76
2018,8,4,15,15,540.5,254.0,4.1,22.5,643.0,804.06,614.7
2018,8,4,15,30,524.0,246.0,4.1,22.5,605.0,775.55,595.87
2018,8,4,15,45,537.5,223.5,4.05,21.9,570.5,757.49,586.45
2018,8,4,16,0,551.0,201.0,4.0,21.3,536.0,736.0,574.4
2018,8,4,16,15,588.5,171.0,3.95,21.1,502.5,723.73,568.63
2018,8,4,16,30,626.0,141.0,3.9,20.9,469.0,716.13,565.76
2018,8,4,16,45,646.5,119.5,3.9,20.7,428.5,689.42,548.31
2018,8,4,17,0,667.0,98.0,3.9,20.5,388.0,658.0,527.14
2018,8,4,17,15,642.0,88.5,3.9,20.15,339.0,602.42,486.97
2018,8,4,17,30,617.0,79.0,3.9,19.8,290.0,546.59,444.8
2018,8,4,17,45,583.0,70.0,3.85,19.45,242.5,485.64,396.74
2018,8,4,18,0,549.0,61.0,3.8,19.1,195.0,426.06,347.75
2018,8,4,18,15,471.5,53.0,3.75,18.55,149.0,345.5,279.93
2018,8,4,18,30,394.0,45.0,3.7,18.0,103.0,271.47,215.31
2018,8,4,18,45,278.0,32.5,3.6,17.5,66.0,184.1,136.13
2018,8,4,19,0,162.0,20.0,3.5,17.0,29.0,97.8,0.0
2018,8,4,19,15,81.0,10.0,3.5,16.65,14.5,34.31,0.0
2018,8,4,19,30,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,8,5,5,15,9.5,4.0,2.75,12.5,4.5,0.0,0.0
2018,8,5,5,30,19.0,8.0,2.8,12.8,9.0,6.29,0.0
2018,8,5,5,45,61.0,26.0,2.8,13.15,33.0,19.47,7.87
2018,8,5,6,0,103.0,44.0,2.8,13.5,57.0,32.38,22.3
2018,8,5,6,15,156.5,67.0,2.75,13.95,96.5,48.36,37.06
2018,8,5,6,30,210.0,90.0,2.7,14.4,136.0,64.01,51.31
2018,8,5,6,45,262.0,110.0,2.65,14.9,182.5,77.55,63.41
2018,8,5,7,0,314.0,130.0,2.6,15.4,229.0,90.84,75.01
2018,8,5,7,15,357.0,145.5,2.6,16.05,277.0,101.15,83.67
2018,8,5,7,30,400.0,161.0,2.6,16.7,325.0,109.25,90.24
2018,8,5,7,45,437.5,173.0,2.55,17.35,374.0,115.98,95.48
2018,8,5,8,0,475.0,185.0,2.5,18.0,423.0,122.47,100.43
2018,8,5,8,15,502.0,195.0,2.5,18.75,469.0,127.32,103.89
2018,8,5,8,30,529.0,205.0,2.5,19.5,515.0,131.93,107.13
2018,8,5,8,45,550.5,213.0,2.55,20.25,558.0,135.07,109.11
2018,8,5,9,0,572.0,221.0,2.6,21.0,601.0,175.52,118.35
2018,8,5,9,15,610.5,218.0,2.65,21.55,646.5,222.68,146.18
2018,8,5,9,30,649.0,215.0,2.7,22.1,692.0,272.77,183.11
2018,8,5,9,45,670.0,214.0,2.8,22.65,727.5,323.83,224.73
2018,8,5,10,0,691.0,213.0,2.9,23.2,763.0,376.77,268.74
2018,8,5,10,15,627.0,252.0,2.95,23.45,765.0,425.59,311.05
2018,8,5,10,30,563.0,291.0,3.0,23.7,767.0,467.6,346.39
2018,8,5,10,45,469.0,309.0,3.1,23.95,713.0,472.28,353.2
2018,8,5,11,0,375.0,327.0,3.2,24.2,659.0,466.39,350.85
2018,8,5,11,15,311.0,359.5,3.25,24.3,638.0,475.34,358.25
2018,8,5,11,30,247.0,392.0,3.3,24.4,617.0,481.45,362.65
2018,8,5,11,45,194.5,415.5,3.35,24.45,593.5,476.36,358.67
2018,8,5,12,0,142.0,439.0,3.4,24.5,570.0,471.81,354.65
2018,8,5,12,15,343.0,383.0,3.4,24.55,701.0,604.41,454.51
2018,8,5,12,30,544.0,327.0,3.4,24.6,832.0,752.35,561.75
2018,8,5,12,45,650.5,273.0,3.45,24.65,872.5,822.41,612.2
2018,8,5,13,0,757.0,219.0,3.5,24.7,913.0,893.18,663.1
2018,8,5,13,15,733.5,228.5,3.5,24.65,892.5,904.95,670.94
2018,8,5,13,30,710.0,238.0,3.5,24.6,872.0,912.52,676.35
2018,8,5,13,45,677.5,249.5,3.55,24.5,842.5,909.34,674.85
2018,8,5,14,0,645.0,261.0,3.6,24.4,813.0,901.81,670.5
2018,8,5,14,15,622.5,263.5,3.6,24.25,782.0,891.75,664.69
2018,8,5,14,30,600.0,266.0,3.6,24.1,751.0,873.52,653.49
2018,8,5,14,45,570.5,267.5,3.6,23.95,713.0,849.82,638.34
2018,8,5,15,0,541.0,269.0,3.6,23.8,675.0,823.39,621.26
2018,8,5,15,15,524.5,260.0,3.6,23.8,636.5,796.39,603.82
2018,8,5,15,30,508.0,251.0,3.6,23.8,598.0,767.04,584.62
2018,8,5,15,45,486.5,241.0,3.55,23.3,555.5,730.01,560.65
2018,8,5,16,0,465.0,231.0,3.5,22.8,513.0,691.36,535.2
2018,8,5,16,15,447.5,216.0,3.45,22.45,469.0,649.82,507.13
2018,8,5,16,30,430.0,201.0,3.4,22.1,425.0,607.08,477.68
2018,8,5,16,45,411.0,184.0,3.35,21.75,380.5,560.17,444.53
2018,8,5,17,0,392.0,167.0,3.3,21.4,336.0,495.57,397.5
2018,8,5,17,15,372.0,147.0,3.25,20.85,291.0,444.9,359.96
2018,8,5,17,30,352.0,127.0,3.2,20.3,246.0,409.9,333.19
2018,8,5,17,45,326.5,108.0,3.15,19.75,204.0,356.53,290.93
2018,8,5,18,0,301.0,89.0,3.1,19.2,162.0,304.46,248.23
2018,8,5,18,15,254.0,70.5,3.05,18.7,122.0,242.81,196.01
2018,8,5,18,30,207.0,52.0,3.0,18.2,82.0,185.42,145.96
2018,8,5,18,45,145.5,35.0,2.95,17.75,52.0,128.42,92.9
2018,8,5,19,0,84.0,18.0,2.9,17.3,22.0,64.77,0.0
2018,8,5,19,15,42.0,9.0,2.9,17.05,11.0,20.82,0.0
2018,8,5,19,30,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.9,16.55,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.95,16.15,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.1,15.25,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,6,5,15,10.5,3.5,2.7,14.6,4.0,0.0,0.0
2018,8,6,5,30,21.0,7.0,2.7,15.1,8.0,5.51,0.0
2018,8,6,5,45,63.0,23.0,2.7,15.6,30.0,17.38,5.74
2018,8,6,6,0,105.0,39.0,2.7,16.1,52.0,29.04,19.12
2018,8,6,6,15,157.0,62.0,2.6,16.9,91.0,45.15,33.78
2018,8,6,6,30,209.0,85.0,2.5,17.7,130.0,60.89,47.88
2018,8,6,6,45,258.5,104.5,2.45,18.5,175.5,74.16,59.55
2018,8,6,7,0,308.0,124.0,2.4,19.3,221.0,87.2,70.7
2018,8,6,7,15,351.0,139.5,2.35,20.05,268.5,97.54,79.26
2018,8,6,7,30,394.0,155.0,2.3,20.8,316.0,105.51,85.59
2018,8,6,7,45,432.5,167.0,2.3,21.55,365.0,112.33,90.82
2018,8,6,8,0,471.0,179.0,2.3,22.3,414.0,118.92,95.76
2018,8,6,8,15,497.5,188.5,2.3,22.9,459.0,123.55,99.05
2018,8,6,8,30,524.0,198.0,2.3,23.5,504.0,127.96,102.14
2018,8,6,8,45,545.5,206.5,2.35,24.1,547.5,131.47,104.48
2018,8,6,9,0,567.0,215.0,2.4,24.7,591.0,172.57,114.24
2018,8,6,9,15,585.0,222.0,2.45,25.1,631.0,221.89,144.49
2018,8,6,9,30,603.0,229.0,2.5,25.5,671.0,273.47,183.0
2018,8,6,9,45,618.0,233.5,2.55,25.9,706.0,323.91,223.55
2018,8,6,10,0,633.0,238.0,2.6,26.3,741.0,375.73,265.9
2018,8,6,10,15,636.0,246.0,2.65,26.5,767.5,426.39,307.51
2018,8,6,10,30,639.0,254.0,2.7,26.7,794.0,476.65,347.92
2018,8,6,10,45,637.0,263.0,2.8,26.9,813.5,524.53,385.69
2018,8,6,11,0,635.0,272.0,2.9,27.1,833.0,571.15,421.53
2018,8,6,11,15,630.0,280.5,3.0,27.15,845.5,614.18,454.18
2018,8,6,11,30,625.0,289.0,3.1,27.2,858.0,655.35,484.79
2018,8,6,11,45,614.0,299.0,3.2,27.3,862.0,691.44,511.08
2018,8,6,12,0,603.0,309.0,3.3,27.4,866.0,724.89,535.08
2018,8,6,12,15,640.0,286.0,3.4,27.5,878.0,767.75,566.22
2018,8,6,12,30,677.0,263.0,3.5,27.6,890.0,809.64,596.39
2018,8,6,12,45,723.5,233.0,3.6,27.65,898.5,851.85,626.98
2018,8,6,13,0,770.0,203.0,3.7,27.7,907.0,881.92,649.31
2018,8,6,13,15,742.0,215.5,3.75,27.6,885.5,902.44,663.54
2018,8,6,13,30,714.0,228.0,3.8,27.5,864.0,908.82,668.34
2018,8,6,13,45,674.5,244.0,3.8,27.4,833.5,903.32,664.81
2018,8,6,14,0,635.0,260.0,3.8,27.3,803.0,893.16,658.23
2018,8,6,14,15,612.5,262.5,3.85,27.05,772.0,882.95,652.88
2018,8,6,14,30,590.0,265.0,3.9,26.8,741.0,864.53,642.09
2018,8,6,14,45,559.5,267.0,3.9,26.55,703.0,840.29,626.85
2018,8,6,15,0,529.0,269.0,3.9,26.3,665.0,813.39,609.69
2018,8,6,15,15,512.5,260.5,3.9,26.3,627.0,786.93,592.65
2018,8,6,15,30,496.0,252.0,3.9,26.3,589.0,758.18,573.89
2018,8,6,15,45,486.0,237.5,3.85,25.65,549.5,727.27,554.98
2018,8,6,16,0,476.0,223.0,3.8,25.0,510.0,694.26,534.3
2018,8,6,16,15,487.0,199.5,3.75,24.65,472.5,668.34,518.4
2018,8,6,16,30,498.0,176.0,3.7,24.3,435.0,639.28,499.9
2018,8,6,16,45,504.0,156.0,3.6,23.9,395.0,606.85,478.31
2018,8,6,17,0,510.0,136.0,3.5,23.5,355.0,571.75,454.2
2018,8,6,17,15,496.0,119.5,3.45,23.0,310.0,523.3,419.14
2018,8,6,17,30,482.0,103.0,3.4,22.5,265.0,474.13,382.36
2018,8,6,17,45,463.0,87.5,3.3,21.95,221.5,422.44,342.04
2018,8,6,18,0,444.0,72.0,3.2,21.4,178.0,371.09,300.19
2018,8,6,18,15,375.0,59.5,3.2,20.85,134.0,296.68,237.89
2018,8,6,18,30,306.0,47.0,3.2,20.3,90.0,228.91,179.13
2018,8,6,18,45,208.0,32.5,3.15,19.75,56.5,153.32,109.34
2018,8,6,19,0,110.0,18.0,3.1,19.2,23.0,74.46,0.0
2018,8,6,19,15,55.0,9.0,3.1,18.9,11.5,25.12,0.0
2018,8,6,19,30,0.0,0.0,3.1,18.6,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.1,18.3,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.1,17.75,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.15,17.3,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.1,15.95,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.1,15.75,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.1,15.65,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,7,5,15,26.5,5.5,2.85,15.15,6.0,0.0,0.0
2018,8,7,5,30,53.0,11.0,2.8,15.8,12.0,8.65,0.0
2018,8,7,5,45,142.0,26.5,2.8,16.4,40.5,20.01,6.63
2018,8,7,6,0,231.0,42.0,2.8,17.0,69.0,31.61,21.14
2018,8,7,6,15,308.0,56.5,2.7,17.6,111.0,42.37,31.23
2018,8,7,6,30,385.0,71.0,2.6,18.2,153.0,53.04,40.92
2018,8,7,6,45,441.0,81.5,2.5,18.75,200.0,60.71,47.75
2018,8,7,7,0,497.0,92.0,2.4,19.3,247.0,68.28,54.28
2018,8,7,7,15,540.0,101.0,2.4,19.9,297.0,76.97,61.59
2018,8,7,7,30,583.0,110.0,2.4,20.5,347.0,82.61,66.11
2018,8,7,7,45,615.5,117.5,2.35,21.1,397.0,86.84,69.33
2018,8,7,8,0,648.0,125.0,2.3,21.7,447.0,90.91,72.36
2018,8,7,8,15,673.0,131.0,2.35,22.25,495.5,93.67,74.27
2018,8,7,8,30,698.0,137.0,2.4,22.8,544.0,96.29,76.05
2018,8,7,8,45,718.0,141.5,2.45,23.35,589.0,97.73,76.85
2018,8,7,9,0,738.0,146.0,2.5,23.9,634.0,145.43,87.95
2018,8,7,9,15,716.5,167.0,2.55,24.1,665.0,207.51,128.57
2018,8,7,9,30,695.0,188.0,2.6,24.3,696.0,267.09,175.54
2018,8,7,9,45,659.5,217.0,2.65,24.5,718.0,325.47,224.86
2018,8,7,10,0,624.0,246.0,2.7,24.7,740.0,379.4,270.78
2018,8,7,10,15,639.5,248.0,2.75,24.8,771.0,430.51,312.83
2018,8,7,10,30,655.0,250.0,2.8,24.9,802.0,482.53,354.86
2018,8,7,10,45,669.5,250.0,2.9,25.0,827.5,533.29,395.2
2018,8,7,11,0,684.0,250.0,3.0,25.1,853.0,584.23,434.78
2018,8,7,11,15,694.5,250.0,3.05,25.1,871.5,632.67,471.71
2018,8,7,11,30,705.0,250.0,3.1,25.1,890.0,680.34,507.33
2018,8,7,11,45,714.5,247.0,3.15,25.15,901.0,723.92,539.35
2018,8,7,12,0,724.0,244.0,3.2,25.2,912.0,765.98,569.78
2018,8,7,12,15,713.0,251.0,3.25,25.2,909.5,798.48,592.95
2018,8,7,12,30,702.0,258.0,3.3,25.2,907.0,827.77,613.65
2018,8,7,12,45,685.0,266.5,3.35,25.15,896.0,849.9,629.31
2018,8,7,13,0,668.0,275.0,3.4,25.1,885.0,868.25,642.34
2018,8,7,13,15,668.5,270.5,3.45,25.0,872.5,887.52,656.59
2018,8,7,13,30,669.0,266.0,3.5,24.9,860.0,903.53,668.65
2018,8,7,13,45,669.5,258.5,3.55,24.85,841.0,913.54,676.68
2018,8,7,14,0,670.0,251.0,3.6,24.8,822.0,920.05,682.48
2018,8,7,14,15,665.5,243.5,3.65,24.6,795.0,918.26,683.15
2018,8,7,14,30,661.0,236.0,3.7,24.4,768.0,912.92,681.55
2018,8,7,14,45,655.5,227.5,3.75,24.25,736.0,902.18,676.26
2018,8,7,15,0,650.0,219.0,3.8,24.1,704.0,888.03,668.71
2018,8,7,15,15,634.0,213.0,3.8,24.1,665.0,862.98,652.83
2018,8,7,15,30,618.0,207.0,3.8,24.1,626.0,834.99,634.9
2018,8,7,15,45,604.0,197.5,3.85,23.5,584.0,795.17,610.52
2018,8,7,16,0,590.0,188.0,3.9,22.9,542.0,761.03,589.57
2018,8,7,16,15,573.5,176.0,3.9,22.5,497.0,719.96,562.55
2018,8,7,16,30,557.0,164.0,3.9,22.1,452.0,677.25,533.83
2018,8,7,16,45,530.5,152.5,3.9,21.7,404.0,625.63,497.64
2018,8,7,17,0,504.0,141.0,3.9,21.3,356.0,573.7,460.31
2018,8,7,17,15,467.0,128.0,3.8,20.75,307.0,512.45,414.64
2018,8,7,17,30,430.0,115.0,3.7,20.2,258.0,452.57,368.63
2018,8,7,17,45,382.5,100.0,3.65,19.65,211.0,385.5,315.3
2018,8,7,18,0,335.0,85.0,3.6,19.1,164.0,321.78,262.8
2018,8,7,18,15,273.0,67.0,3.55,18.6,121.0,250.51,202.39
2018,8,7,18,30,211.0,49.0,3.5,18.1,78.0,185.07,145.37
2018,8,7,18,45,138.0,31.5,3.4,17.55,47.5,121.91,85.55
2018,8,7,19,0,65.0,14.0,3.3,17.0,17.0,35.93,0.0
2018,8,7,19,15,32.5,7.0,3.25,16.75,8.5,16.19,0.0
2018,8,7,19,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.2,16.25,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.15,15.8,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,8,5,15,9.0,3.0,2.25,15.05,3.0,0.0,0.0
2018,8,8,5,30,18.0,6.0,2.2,15.4,6.0,4.72,0.0
2018,8,8,5,45,54.0,20.5,2.1,15.8,25.5,15.56,3.17
2018,8,8,6,0,90.0,35.0,2.0,16.2,45.0,26.2,16.58
2018,8,8,6,15,131.0,58.0,1.95,16.8,81.0,42.31,31.27
2018,8,8,6,30,172.0,81.0,1.9,17.4,117.0,57.99,45.37
2018,8,8,6,45,209.0,105.0,1.85,18.0,161.0,73.83,59.36
2018,8,8,7,0,246.0,129.0,1.8,18.6,205.0,89.25,72.66
2018,8,8,7,15,281.0,149.0,1.75,19.1,251.0,101.92,83.31
2018,8,8,7,30,316.0,169.0,1.7,19.6,297.0,114.24,93.43
2018,8,8,7,45,347.5,186.0,1.65,20.05,344.0,124.48,101.62
2018,8,8,8,0,379.0,203.0,1.6,20.5,391.0,134.41,109.41
2018,8,8,8,15,406.5,217.5,1.55,21.0,437.5,142.59,115.61
2018,8,8,8,30,434.0,232.0,1.5,21.5,484.0,144.98,116.95
2018,8,8,8,45,459.0,242.5,1.45,22.0,528.0,149.08,119.72
2018,8,8,9,0,484.0,253.0,1.4,22.5,572.0,188.9,129.84
2018,8,8,9,15,503.5,261.5,1.35,22.95,612.0,235.02,158.52
2018,8,8,9,30,523.0,270.0,1.3,23.4,652.0,283.52,194.31
2018,8,8,9,45,540.0,276.5,1.3,23.85,687.5,332.29,232.67
2018,8,8,10,0,557.0,283.0,1.3,24.3,723.0,382.7,272.74
2018,8,8,10,15,570.0,287.5,1.3,24.6,752.5,431.66,311.59
2018,8,8,10,30,583.0,292.0,1.3,24.9,782.0,481.3,350.1
2018,8,8,10,45,594.5,294.5,1.35,25.2,806.0,529.26,386.68
2018,8,8,11,0,606.0,297.0,1.4,25.5,830.0,575.77,421.35
2018,8,8,11,15,614.0,297.0,1.45,25.7,845.5,619.59,453.5
2018,8,8,11,30,622.0,297.0,1.5,25.9,861.0,662.65,484.4
2018,8,8,11,45,628.5,294.5,1.55,26.05,869.0,701.78,512.14
2018,8,8,12,0,635.0,292.0,1.6,26.2,877.0,739.43,538.41
2018,8,8,12,15,640.5,289.0,1.7,26.25,879.5,774.14,563.01
2018,8,8,12,30,646.0,286.0,1.8,26.3,882.0,806.75,585.97
2018,8,8,12,45,651.5,281.0,1.9,26.35,878.0,835.36,606.19
2018,8,8,13,0,657.0,276.0,2.0,26.4,874.0,861.31,624.61
2018,8,8,13,15,654.0,272.5,2.1,26.4,860.0,878.01,636.94
2018,8,8,13,30,651.0,269.0,2.2,26.4,846.0,891.37,647.2
2018,8,8,13,45,646.5,264.5,2.35,26.35,826.0,899.06,654.38
2018,8,8,14,0,642.0,260.0,2.5,26.3,806.0,903.27,659.36
2018,8,8,14,15,634.0,254.5,2.6,26.15,778.5,899.76,659.15
2018,8,8,14,30,626.0,249.0,2.7,26.0,751.0,892.78,656.75
2018,8,8,14,45,616.0,242.0,2.8,25.9,718.5,879.13,649.84
2018,8,8,15,0,606.0,235.0,2.9,25.8,686.0,862.22,640.75
2018,8,8,15,15,590.0,228.0,2.9,25.8,647.0,830.1,620.5
2018,8,8,15,30,574.0,221.0,2.9,25.8,608.0,802.08,602.83
2018,8,8,15,45,555.5,211.5,3.05,25.3,565.5,766.84,581.94
2018,8,8,16,0,537.0,202.0,3.2,24.8,523.0,729.67,559.21
2018,8,8,16,15,514.5,190.0,3.25,24.45,477.0,684.7,529.6
2018,8,8,16,30,492.0,178.0,3.3,24.1,431.0,638.61,498.55
2018,8,8,16,45,462.5,165.5,3.35,23.7,383.5,585.55,461.55
2018,8,8,17,0,433.0,153.0,3.4,23.3,336.0,532.58,423.63
2018,8,8,17,15,396.0,137.5,3.4,22.6,288.0,471.37,378.52
2018,8,8,17,30,359.0,122.0,3.4,21.9,240.0,411.73,333.13
2018,8,8,17,45,313.5,104.0,3.45,21.25,194.0,331.4,269.82
2018,8,8,18,0,268.0,86.0,3.5,20.6,148.0,270.11,219.47
2018,8,8,18,15,213.5,66.0,3.45,20.0,107.5,204.84,164.23
2018,8,8,18,30,159.0,46.0,3.4,19.4,67.0,144.18,111.73
2018,8,8,18,45,102.0,28.5,3.3,18.8,40.0,90.7,60.8
2018,8,8,19,0,45.0,11.0,3.2,18.2,13.0,25.93,0.0
2018,8,8,19,15,22.5,5.5,3.15,17.95,6.5,4.33,0.0
2018,8,8,19,30,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.05,17.4,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.9,16.75,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.8,16.25,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,9,5,15,10.0,2.5,2.75,15.6,2.5,0.0,0.0
2018,8,9,5,30,20.0,5.0,2.7,16.0,5.0,3.93,0.0
2018,8,9,5,45,59.0,18.0,2.65,16.45,23.5,13.79,1.33
2018,8,9,6,0,98.0,31.0,2.6,16.9,42.0,23.47,14.13
2018,8,9,6,15,141.0,53.5,2.45,17.7,78.0,39.42,28.6
2018,8,9,6,30,184.0,76.0,2.3,18.5,114.0,54.92,42.47
2018,8,9,6,45,222.5,98.5,2.2,19.3,157.5,70.0,55.72
2018,8,9,7,0,261.0,121.0,2.1,20.1,201.0,84.7,68.31
2018,8,9,7,15,295.0,141.5,2.0,20.75,247.5,97.78,79.25
2018,8,9,7,30,329.0,162.0,1.9,21.4,294.0,110.5,89.63
2018,8,9,7,45,358.0,180.0,1.8,22.05,341.5,121.36,98.23
2018,8,9,8,0,387.0,198.0,1.7,22.7,389.0,131.87,106.38
2018,8,9,8,15,412.0,213.0,1.65,23.35,435.0,140.33,112.72
2018,8,9,8,30,437.0,228.0,1.6,24.0,481.0,142.93,114.16
2018,8,9,8,45,458.5,240.0,1.6,24.6,524.0,147.82,117.53
2018,8,9,9,0,480.0,252.0,1.6,25.2,567.0,188.89,128.5
2018,8,9,9,15,505.5,258.5,1.6,25.65,609.0,234.57,156.59
2018,8,9,9,30,531.0,265.0,1.6,26.1,651.0,283.28,192.21
2018,8,9,9,45,556.5,266.0,1.6,26.55,688.5,331.43,229.72
2018,8,9,10,0,582.0,267.0,1.6,27.0,726.0,381.98,269.67
2018,8,9,10,15,593.0,272.5,1.65,27.25,755.5,432.05,309.58
2018,8,9,10,30,604.0,278.0,1.7,27.5,785.0,481.86,348.51
2018,8,9,10,45,612.5,281.5,1.7,27.75,807.5,529.75,384.95
2018,8,9,11,0,621.0,285.0,1.7,28.0,830.0,577.45,420.23
2018,8,9,11,15,627.5,287.0,1.8,28.1,846.0,622.42,453.49
2018,8,9,11,30,634.0,289.0,1.9,28.2,862.0,666.5,485.46
2018,8,9,11,45,638.5,288.5,2.0,28.3,870.5,706.16,513.9
2018,8,9,12,0,643.0,288.0,2.1,28.4,879.0,744.18,540.8
2018,8,9,12,15,656.0,280.5,2.25,28.4,883.5,781.48,567.64
2018,8,9,12,30,669.0,273.0,2.4,28.4,888.0,816.98,593.06
2018,8,9,12,45,683.5,261.5,2.5,28.4,886.0,848.24,615.3
2018,8,9,13,0,698.0,250.0,2.6,28.4,884.0,876.95,635.81
2018,8,9,13,15,698.0,246.5,2.7,28.3,872.0,896.9,650.47
2018,8,9,13,30,698.0,243.0,2.8,28.2,860.0,913.54,663.04
2018,8,9,13,45,697.5,237.0,2.9,28.15,841.0,923.99,671.56
2018,8,9,14,0,697.0,231.0,3.0,28.1,822.0,930.89,677.89
2018,8,9,14,15,693.0,224.0,3.05,27.95,795.0,929.91,679.05
2018,8,9,14,30,689.0,217.0,3.1,27.8,768.0,925.31,677.86
2018,8,9,14,45,684.5,208.0,3.15,27.65,735.5,914.72,672.75
2018,8,9,15,0,680.0,199.0,3.2,27.5,703.0,900.62,665.43
2018,8,9,15,15,664.5,193.5,3.2,27.5,663.5,876.14,650.49
2018,8,9,15,30,649.0,188.0,3.2,27.5,624.0,848.66,633.57
2018,8,9,15,45,637.5,177.5,3.2,27.05,582.0,817.16,614.94
2018,8,9,16,0,626.0,167.0,3.2,26.6,540.0,782.99,594.25
2018,8,9,16,15,613.5,155.5,3.2,26.25,495.5,744.5,570.02
2018,8,9,16,30,601.0,144.0,3.2,25.9,451.0,703.86,543.74
2018,8,9,16,45,578.0,133.5,3.15,25.55,403.5,653.77,509.57
2018,8,9,17,0,555.0,123.0,3.1,25.2,356.0,595.13,468.46
2018,8,9,17,15,521.0,111.5,3.05,24.6,307.5,535.49,425.48
2018,8,9,17,30,487.0,100.0,3.0,24.0,259.0,476.86,381.71
2018,8,9,17,45,442.0,87.0,2.95,23.45,212.0,410.77,330.28
2018,8,9,18,0,397.0,74.0,2.9,22.9,165.0,347.69,279.21
2018,8,9,18,15,330.5,59.5,2.85,22.3,122.5,274.5,218.14
2018,8,9,18,30,264.0,45.0,2.8,21.7,80.0,207.8,160.42
2018,8,9,18,45,176.5,30.0,2.75,21.1,49.0,136.87,90.55
2018,8,9,19,0,89.0,15.0,2.7,20.5,18.0,46.03,0.0
2018,8,9,19,15,44.5,7.5,2.65,20.1,9.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.6,19.7,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.6,19.35,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.6,18.7,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.6,18.4,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.6,18.15,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.6,17.75,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.55,17.1,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.5,16.85,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.45,16.65,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.45,16.3,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.7,15.35,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,10,5,15,31.5,4.5,2.7,16.0,5.0,0.0,0.0
2018,8,10,5,30,63.0,9.0,2.7,16.6,10.0,7.08,0.0
2018,8,10,5,45,177.5,22.5,2.75,17.25,39.0,17.17,1.76
2018,8,10,6,0,292.0,36.0,2.8,17.9,68.0,29.49,19.0
2018,8,10,6,15,374.0,47.5,2.7,18.45,110.5,38.6,27.77
2018,8,10,6,30,456.0,59.0,2.6,19.0,153.0,47.62,36.01
2018,8,10,6,45,511.5,68.0,2.5,19.6,201.0,54.31,42.0
2018,8,10,7,0,567.0,77.0,2.4,20.2,249.0,60.9,47.69
2018,8,10,7,15,606.0,83.5,2.4,20.95,298.5,65.32,51.29
2018,8,10,7,30,645.0,90.0,2.4,21.7,348.0,69.67,54.72
2018,8,10,7,45,673.0,96.5,2.35,22.4,397.5,73.71,57.82
2018,8,10,8,0,701.0,103.0,2.3,23.1,447.0,77.6,60.75
2018,8,10,8,15,723.0,108.5,2.35,23.85,495.0,80.57,62.84
2018,8,10,8,30,745.0,114.0,2.4,24.6,543.0,83.39,64.79
2018,8,10,8,45,761.0,118.5,2.4,25.4,587.5,92.54,71.95
2018,8,10,9,0,777.0,123.0,2.4,26.2,632.0,144.4,84.32
2018,8,10,9,15,790.5,126.0,2.45,26.55,672.0,201.66,119.67
2018,8,10,9,30,804.0,129.0,2.5,26.9,712.0,260.16,164.52
2018,8,10,9,45,813.0,132.0,2.55,27.25,747.0,318.42,212.78
2018,8,10,10,0,822.0,135.0,2.6,27.6,782.0,376.87,261.87
2018,8,10,10,15,832.0,136.0,2.7,27.8,812.0,434.2,309.78
2018,8,10,10,30,842.0,137.0,2.8,28.0,842.0,491.29,356.41
2018,8,10,10,45,850.0,137.5,2.85,28.15,865.5,543.99,398.66
2018,8,10,11,0,858.0,138.0,2.9,28.3,889.0,596.74,439.68
2018,8,10,11,15,864.5,136.5,3.0,28.3,905.0,645.86,477.5
2018,8,10,11,30,871.0,135.0,3.1,28.3,921.0,693.29,513.25
2018,8,10,11,45,876.0,133.0,3.2,28.3,930.0,737.39,545.96
2018,8,10,12,0,881.0,131.0,3.3,28.3,939.0,779.22,576.53
2018,8,10,12,15,875.5,134.5,3.4,28.2,938.0,814.84,601.68
2018,8,10,12,30,870.0,138.0,3.5,28.1,937.0,847.25,624.1
2018,8,10,12,45,861.0,142.0,3.55,28.05,927.5,873.79,642.22
2018,8,10,13,0,852.0,146.0,3.6,28.0,918.0,896.76,658.03
2018,8,10,13,15,852.0,142.5,3.65,27.85,904.5,917.75,672.88
2018,8,10,13,30,852.0,139.0,3.7,27.7,891.0,935.19,685.49
2018,8,10,13,45,851.5,135.5,3.75,27.55,871.5,948.5,695.51
2018,8,10,14,0,851.0,132.0,3.8,27.4,852.0,958.07,703.22
2018,8,10,14,15,845.5,129.0,3.85,27.15,824.0,959.52,706.0
2018,8,10,14,30,840.0,126.0,3.9,26.9,796.0,971.27,715.85
2018,8,10,14,45,833.0,122.5,3.9,26.7,762.5,962.81,711.88
2018,8,10,15,0,826.0,119.0,3.9,26.5,729.0,950.56,705.65
2018,8,10,15,15,813.0,116.0,3.9,26.5,689.0,929.48,693.02
2018,8,10,15,30,800.0,113.0,3.9,26.5,649.0,905.0,678.18
2018,8,10,15,45,785.5,109.0,3.9,25.8,605.5,874.83,661.24
2018,8,10,16,0,771.0,105.0,3.9,25.1,562.0,841.75,642.1
2018,8,10,16,15,752.0,101.0,3.85,24.7,515.5,802.03,617.04
2018,8,10,16,30,733.0,97.0,3.8,24.3,469.0,764.74,593.38
2018,8,10,16,45,706.0,92.0,3.75,23.9,419.5,713.42,559.07
