Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,17,0,679.0,87.0,3.7,23.5,370.0,661.2,523.34
2018,8,10,17,15,641.5,81.0,3.7,22.95,320.0,599.47,479.85
2018,8,10,17,30,604.0,75.0,3.7,22.4,270.0,538.51,434.3
2018,8,10,17,45,551.0,67.5,3.65,21.9,221.0,466.91,378.15
2018,8,10,18,0,498.0,60.0,3.6,21.4,172.0,398.46,322.19
2018,8,10,18,15,418.0,50.5,3.55,20.9,128.0,316.68,253.33
2018,8,10,18,30,338.0,41.0,3.5,20.4,84.0,242.03,187.89
2018,8,10,18,45,223.0,27.5,3.4,19.95,51.0,154.07,99.2
2018,8,10,19,0,108.0,14.0,3.3,19.5,18.0,52.61,0.0
2018,8,10,19,15,54.0,7.0,3.3,19.25,9.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,3.3,18.8,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,3.3,18.6,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,3.25,18.45,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,3.2,18.3,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,3.2,18.2,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,3.2,18.1,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,3.05,17.85,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,3.0,17.8,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.95,17.75,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.9,17.65,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.85,17.55,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.8,17.45,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.8,16.75,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.75,16.6,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.7,16.25,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.75,16.15,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,11,5,15,27.0,4.0,2.85,16.25,4.5,0.0,0.0
2018,8,11,5,30,54.0,8.0,2.9,16.5,9.0,6.29,0.0
2018,8,11,5,45,161.0,22.5,2.95,16.8,37.5,17.12,0.21
2018,8,11,6,0,268.0,37.0,3.0,17.1,66.0,28.19,17.86
2018,8,11,6,15,352.0,49.0,3.0,17.6,108.0,39.75,28.82
2018,8,11,6,30,436.0,61.0,3.0,18.1,150.0,49.1,37.42
2018,8,11,6,45,487.0,71.0,3.05,18.6,196.5,56.43,44.01
2018,8,11,7,0,538.0,81.0,3.1,19.1,243.0,63.6,50.26
2018,8,11,7,15,585.5,87.5,3.15,19.7,294.0,67.98,53.87
2018,8,11,7,30,633.0,94.0,3.2,20.3,345.0,72.33,57.35
2018,8,11,7,45,662.0,100.5,3.25,20.9,394.5,76.28,60.41
2018,8,11,8,0,691.0,107.0,3.3,21.5,444.0,80.09,63.29
2018,8,11,8,15,713.0,112.5,3.35,22.05,492.0,82.95,65.35
2018,8,11,8,30,735.0,118.0,3.4,22.6,540.0,85.68,67.28
2018,8,11,8,45,751.0,123.0,3.45,23.15,584.5,87.8,68.7
2018,8,11,9,0,767.0,128.0,3.5,23.7,629.0,148.05,88.22
2018,8,11,9,15,777.5,133.5,3.55,24.05,669.0,206.06,125.08
2018,8,11,9,30,788.0,139.0,3.6,24.4,709.0,265.0,171.1
2018,8,11,9,45,793.5,145.0,3.65,24.75,743.5,323.62,220.4
2018,8,11,10,0,799.0,151.0,3.7,25.1,778.0,382.1,270.23
2018,8,11,10,15,808.0,153.0,3.75,25.25,807.5,438.73,318.23
2018,8,11,10,30,817.0,155.0,3.8,25.4,837.0,495.09,364.96
2018,8,11,10,45,822.5,157.0,3.8,25.55,860.0,549.15,408.68
2018,8,11,11,0,828.0,159.0,3.8,25.7,883.0,602.08,450.27
2018,8,11,11,15,831.5,160.5,3.85,25.7,898.5,652.02,488.99
2018,8,11,11,30,835.0,162.0,3.9,25.7,914.0,700.17,525.48
2018,8,11,11,45,835.5,163.5,3.9,25.7,922.0,744.2,558.1
2018,8,11,12,0,836.0,165.0,3.9,25.7,930.0,785.77,588.34
2018,8,11,12,15,836.0,165.5,3.95,25.65,931.0,823.44,615.72
2018,8,11,12,30,836.0,166.0,4.0,25.6,932.0,858.21,640.22
2018,8,11,12,45,834.0,165.0,4.0,25.55,924.0,886.86,659.76
2018,8,11,13,0,832.0,164.0,4.0,25.5,916.0,912.1,677.04
2018,8,11,13,15,827.5,163.0,4.0,25.45,901.0,931.55,690.49
2018,8,11,13,30,823.0,162.0,4.0,25.4,886.0,947.28,701.55
2018,8,11,13,45,817.0,160.0,4.0,25.3,864.0,956.86,708.77
2018,8,11,14,0,811.0,158.0,4.0,25.2,842.0,962.57,713.57
2018,8,11,14,15,802.0,156.5,4.0,25.05,813.5,962.04,714.51
2018,8,11,14,30,793.0,155.0,4.0,24.9,785.0,957.69,713.06
2018,8,11,14,45,781.5,151.5,4.0,24.75,750.0,945.16,706.24
2018,8,11,15,0,770.0,148.0,4.0,24.6,715.0,929.0,697.11
2018,8,11,15,15,755.0,145.0,4.0,24.6,675.5,914.25,688.64
2018,8,11,15,30,740.0,142.0,4.0,24.6,636.0,888.68,672.77
2018,8,11,15,45,720.5,138.0,4.0,24.1,591.5,854.85,652.46
2018,8,11,16,0,701.0,134.0,4.0,23.6,547.0,818.49,630.17
2018,8,11,16,15,675.0,129.0,4.0,23.2,499.0,773.04,600.8
2018,8,11,16,30,649.0,124.0,4.0,22.8,451.0,726.0,569.77
2018,8,11,16,45,616.5,117.0,3.95,22.45,401.5,670.23,531.34
2018,8,11,17,0,584.0,110.0,3.9,22.1,352.0,614.09,491.36
2018,8,11,17,15,542.5,101.5,3.9,21.6,302.5,549.74,443.8
2018,8,11,17,30,501.0,93.0,3.9,21.1,253.0,480.12,390.63
2018,8,11,17,45,446.0,82.0,3.85,20.6,205.5,409.03,333.96
2018,8,11,18,0,391.0,71.0,3.8,20.1,158.0,341.99,278.42
2018,8,11,18,15,317.5,57.5,3.75,19.6,116.0,266.34,214.01
2018,8,11,18,30,244.0,44.0,3.7,19.1,74.0,198.16,153.79
2018,8,11,18,45,154.0,28.0,3.7,18.55,44.0,122.85,74.8
2018,8,11,19,0,64.0,12.0,3.7,18.0,14.0,34.13,0.0
2018,8,11,19,15,32.0,6.0,3.65,17.7,7.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.6,17.4,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.6,16.65,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.55,16.35,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.5,16.05,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.45,15.55,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.35,14.9,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,12,5,15,9.5,2.5,2.75,14.9,2.5,0.0,0.0
2018,8,12,5,30,19.0,5.0,2.7,15.2,5.0,3.93,0.0
2018,8,12,5,45,70.0,20.0,2.7,15.55,26.5,15.13,0.0
2018,8,12,6,0,121.0,35.0,2.7,15.9,48.0,26.21,16.2
2018,8,12,6,15,179.5,56.0,2.6,16.35,86.5,41.17,30.18
2018,8,12,6,30,238.0,77.0,2.5,16.8,125.0,55.89,43.55
2018,8,12,6,45,289.0,95.5,2.4,17.3,170.5,68.77,55.06
2018,8,12,7,0,340.0,114.0,2.3,17.8,216.0,80.69,65.46
2018,8,12,7,15,383.0,128.0,2.25,18.4,263.0,89.62,72.97
2018,8,12,7,30,426.0,142.0,2.2,19.0,310.0,98.29,80.07
2018,8,12,7,45,461.0,153.5,2.15,19.65,358.0,105.02,85.35
2018,8,12,8,0,496.0,165.0,2.1,20.3,406.0,111.52,90.34
2018,8,12,8,15,524.0,174.5,2.05,20.95,453.0,116.46,93.94
2018,8,12,8,30,552.0,184.0,2.0,21.6,500.0,121.2,97.34
2018,8,12,8,45,574.5,191.5,2.0,22.3,544.0,124.47,99.47
2018,8,12,9,0,597.0,199.0,2.0,23.0,588.0,172.52,112.75
2018,8,12,9,15,631.0,198.0,2.0,23.45,632.5,220.78,142.4
2018,8,12,9,30,665.0,197.0,2.0,23.9,677.0,273.13,181.7
2018,8,12,9,45,700.5,190.0,2.05,24.4,718.0,325.61,223.96
2018,8,12,10,0,736.0,183.0,2.1,24.9,759.0,381.43,269.65
2018,8,12,10,15,747.5,184.5,2.2,25.1,788.5,436.72,315.51
2018,8,12,10,30,759.0,186.0,2.3,25.3,818.0,492.13,360.47
2018,8,12,10,45,768.5,187.5,2.4,25.5,842.5,546.0,403.17
2018,8,12,11,0,778.0,189.0,2.5,25.7,867.0,598.44,443.71
2018,8,12,11,15,784.0,189.5,2.6,25.7,883.5,647.15,480.98
2018,8,12,11,30,790.0,190.0,2.7,25.7,900.0,694.42,516.42
2018,8,12,11,45,794.5,189.5,2.8,25.7,909.0,738.17,548.73
2018,8,12,12,0,799.0,189.0,2.9,25.7,918.0,779.86,579.08
2018,8,12,12,15,808.5,183.5,2.95,25.65,921.5,819.06,607.29
2018,8,12,12,30,818.0,178.0,3.0,25.6,925.0,855.9,633.42
2018,8,12,12,45,828.0,170.0,3.05,25.55,921.5,888.29,655.45
2018,8,12,13,0,838.0,162.0,3.1,25.5,918.0,917.65,675.49
2018,8,12,13,15,836.5,159.5,3.15,25.3,904.0,938.51,690.34
2018,8,12,13,30,835.0,157.0,3.2,25.1,890.0,955.68,702.95
2018,8,12,13,45,831.5,154.5,3.25,24.95,869.0,967.21,711.84
2018,8,12,14,0,828.0,152.0,3.3,24.8,848.0,974.88,718.38
2018,8,12,14,15,821.5,149.0,3.3,24.55,820.0,975.28,720.21
2018,8,12,14,30,815.0,146.0,3.3,24.3,792.0,971.78,719.66
2018,8,12,14,45,806.5,143.0,3.35,24.05,758.5,962.53,715.78
2018,8,12,15,0,798.0,140.0,3.4,23.8,725.0,949.54,709.55
2018,8,12,15,15,784.0,136.5,3.4,23.8,684.5,927.16,696.04
2018,8,12,15,30,770.0,133.0,3.4,23.8,644.0,901.44,680.33
2018,8,12,15,45,753.0,128.5,3.35,23.2,600.0,875.61,665.79
2018,8,12,16,0,736.0,124.0,3.3,22.6,556.0,840.19,644.44
2018,8,12,16,15,713.5,119.0,3.25,22.2,508.0,796.91,616.79
2018,8,12,16,30,691.0,114.0,3.2,21.8,460.0,751.76,587.4
2018,8,12,16,45,658.5,108.0,3.15,21.4,409.5,695.76,549.45
2018,8,12,17,0,626.0,102.0,3.1,21.0,359.0,639.28,510.24
2018,8,12,17,15,581.0,95.0,3.1,20.45,308.0,572.35,461.58
2018,8,12,17,30,536.0,88.0,3.1,19.9,257.0,506.78,411.84
2018,8,12,17,45,474.0,78.5,3.05,19.35,208.0,429.44,350.6
2018,8,12,18,0,412.0,69.0,3.0,18.8,159.0,353.0,287.8
2018,8,12,18,15,328.5,56.5,2.95,18.25,116.0,271.93,218.92
2018,8,12,18,30,245.0,44.0,2.9,17.7,73.0,199.51,154.88
2018,8,12,18,45,149.5,28.0,2.85,17.2,43.0,120.25,68.29
2018,8,12,19,0,54.0,12.0,2.8,16.7,13.0,30.31,0.0
2018,8,12,19,15,27.0,6.0,2.75,16.4,6.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.65,15.8,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,13,5,15,11.0,3.0,2.25,12.85,3.0,0.0,0.0
2018,8,13,5,30,22.0,6.0,2.3,13.2,6.0,4.72,0.0
2018,8,13,5,45,85.0,23.0,2.3,13.6,30.5,17.17,0.0
2018,8,13,6,0,148.0,40.0,2.3,14.0,55.0,29.58,19.03
2018,8,13,6,15,214.5,59.0,2.3,14.5,94.5,43.26,32.2
2018,8,13,6,30,281.0,78.0,2.3,15.0,134.0,56.91,44.75
2018,8,13,6,45,333.5,95.0,2.25,15.55,180.5,68.6,55.29
2018,8,13,7,0,386.0,112.0,2.2,16.1,227.0,80.0,65.3
2018,8,13,7,15,429.5,125.0,2.2,16.65,275.5,88.43,72.45
2018,8,13,7,30,473.0,138.0,2.2,17.2,324.0,96.62,79.22
2018,8,13,7,45,506.5,148.5,2.2,17.75,372.0,102.87,84.16
2018,8,13,8,0,540.0,159.0,2.2,18.3,420.0,108.9,88.85
2018,8,13,8,15,567.0,167.5,2.2,18.7,467.5,113.41,92.23
2018,8,13,8,30,594.0,176.0,2.2,19.1,515.0,117.73,95.42
2018,8,13,8,45,615.5,183.5,2.15,19.55,559.5,122.03,98.56
2018,8,13,9,0,637.0,191.0,2.1,20.0,604.0,172.08,112.22
2018,8,13,9,15,650.5,198.5,2.15,20.25,644.0,225.37,147.03
2018,8,13,9,30,664.0,206.0,2.2,20.5,684.0,280.26,189.91
2018,8,13,9,45,673.0,213.0,2.2,20.75,718.0,334.93,235.42
2018,8,13,10,0,682.0,220.0,2.2,21.0,752.0,390.19,281.8
2018,8,13,10,15,694.5,222.0,2.2,21.1,782.0,443.74,326.43
2018,8,13,10,30,707.0,224.0,2.2,21.2,812.0,497.7,370.36
2018,8,13,10,45,718.0,224.0,2.25,21.25,835.0,549.57,411.9
2018,8,13,11,0,729.0,224.0,2.3,21.3,858.0,601.09,452.12
2018,8,13,11,15,736.5,223.0,2.3,21.3,873.5,649.05,488.68
2018,8,13,11,30,744.0,222.0,2.3,21.3,889.0,695.74,523.45
2018,8,13,11,45,750.5,220.0,2.35,21.3,898.0,739.38,555.63
2018,8,13,12,0,757.0,218.0,2.4,21.3,907.0,781.11,585.93
2018,8,13,12,15,778.0,205.0,2.45,21.25,913.5,814.6,610.86
2018,8,13,12,30,799.0,192.0,2.5,21.2,920.0,854.19,639.54
2018,8,13,12,45,825.5,172.5,2.5,21.15,919.5,890.47,664.27
2018,8,13,13,0,852.0,153.0,2.5,21.1,919.0,923.78,686.64
2018,8,13,13,15,847.5,152.0,2.55,21.0,904.0,943.46,700.53
2018,8,13,13,30,843.0,151.0,2.6,20.9,889.0,959.36,712.14
2018,8,13,13,45,836.5,150.0,2.65,20.8,867.0,969.52,720.1
2018,8,13,14,0,830.0,149.0,2.7,20.7,845.0,975.76,725.67
2018,8,13,14,15,822.5,146.5,2.75,20.55,816.5,975.62,727.32
2018,8,13,14,30,815.0,144.0,2.8,20.4,788.0,971.58,726.57
2018,8,13,14,45,804.5,141.5,2.85,20.25,753.5,960.82,721.46
2018,8,13,15,0,794.0,139.0,2.9,20.1,719.0,946.35,714.0
2018,8,13,15,15,779.5,135.5,2.9,20.1,678.5,923.43,700.07
2018,8,13,15,30,765.0,132.0,2.9,20.1,638.0,897.21,683.94
2018,8,13,15,45,748.5,127.0,2.95,19.7,593.5,871.22,669.33
2018,8,13,16,0,732.0,122.0,3.0,19.3,549.0,835.68,647.82
2018,8,13,16,15,709.0,117.0,3.0,19.05,501.5,791.96,619.51
2018,8,13,16,30,686.0,112.0,3.0,18.8,454.0,746.44,589.45
2018,8,13,16,45,654.0,106.0,3.0,18.55,403.5,690.92,551.36
2018,8,13,17,0,622.0,100.0,3.0,18.3,353.0,634.93,511.98
2018,8,13,17,15,574.0,94.0,3.05,17.9,302.5,566.92,461.83
2018,8,13,17,30,526.0,88.0,3.1,17.5,252.0,500.46,410.65
2018,8,13,17,45,460.5,78.5,3.1,17.05,203.0,415.9,342.99
2018,8,13,18,0,395.0,69.0,3.1,16.6,154.0,343.52,282.48
2018,8,13,18,15,310.5,55.5,3.0,16.15,111.0,261.47,211.95
2018,8,13,18,30,226.0,42.0,2.9,15.7,68.0,188.21,146.46
2018,8,13,18,45,135.5,26.0,2.85,15.25,39.5,110.54,56.48
2018,8,13,19,0,45.0,10.0,2.8,14.8,11.0,25.28,0.0
2018,8,13,19,15,22.5,5.0,2.75,14.6,5.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,14,5,15,6.5,2.5,2.3,12.9,2.5,0.0,0.0
2018,8,14,5,30,13.0,5.0,2.3,13.2,5.0,3.93,0.0
2018,8,14,5,45,57.5,20.5,2.35,13.45,25.5,15.38,0.0
2018,8,14,6,0,102.0,36.0,2.4,13.7,46.0,26.71,16.5
2018,8,14,6,15,160.0,58.5,2.4,14.2,85.0,42.54,31.57
2018,8,14,6,30,218.0,81.0,2.4,14.7,124.0,58.09,45.82
2018,8,14,6,45,271.5,99.5,2.4,15.15,169.0,70.92,57.42
2018,8,14,7,0,325.0,118.0,2.4,15.6,214.0,83.55,68.55
2018,8,14,7,15,369.5,133.0,2.4,16.15,261.5,92.68,76.32
2018,8,14,7,30,414.0,148.0,2.4,16.7,309.0,101.92,83.99
2018,8,14,7,45,451.0,159.5,2.4,17.2,357.5,108.6,89.32
2018,8,14,8,0,488.0,171.0,2.4,17.7,406.0,115.06,94.36
2018,8,14,8,15,517.0,180.5,2.35,18.1,453.0,119.94,98.03
2018,8,14,8,30,546.0,190.0,2.3,18.5,500.0,124.62,101.5
2018,8,14,8,45,570.5,196.5,2.3,18.9,544.0,127.32,103.29
2018,8,14,9,0,595.0,203.0,2.3,19.3,588.0,176.05,116.9
2018,8,14,9,15,627.0,202.0,2.3,19.6,631.0,225.4,148.48
2018,8,14,9,30,659.0,201.0,2.3,19.9,674.0,277.32,188.49
2018,8,14,9,45,691.5,194.5,2.35,20.15,713.0,329.19,231.41
2018,8,14,10,0,724.0,188.0,2.4,20.4,752.0,384.1,277.57
2018,8,14,10,15,735.0,190.5,2.4,20.5,781.5,439.45,324.23
2018,8,14,10,30,746.0,193.0,2.4,20.6,811.0,494.93,369.89
2018,8,14,10,45,755.0,193.5,2.4,20.65,834.0,547.75,412.46
2018,8,14,11,0,764.0,194.0,2.4,20.7,857.0,599.9,453.33
2018,8,14,11,15,769.5,195.0,2.4,20.7,873.0,646.25,489.09
2018,8,14,11,30,775.0,196.0,2.4,20.7,889.0,693.06,524.23
2018,8,14,11,45,778.0,196.0,2.45,20.65,897.0,735.63,555.98
2018,8,14,12,0,781.0,196.0,2.5,20.6,905.0,776.06,585.68
2018,8,14,12,15,791.5,189.0,2.5,20.5,908.0,814.34,613.45
2018,8,14,12,30,802.0,182.0,2.5,20.4,911.0,850.29,639.22
2018,8,14,12,45,813.5,173.0,2.5,20.35,907.5,882.7,661.17
2018,8,14,13,0,825.0,164.0,2.5,20.3,904.0,912.15,681.11
2018,8,14,13,15,821.5,162.5,2.5,20.15,889.5,931.8,694.77
2018,8,14,13,30,818.0,161.0,2.5,20.0,875.0,947.76,706.15
2018,8,14,13,45,812.5,159.5,2.5,19.9,853.5,958.07,713.79
2018,8,14,14,0,807.0,158.0,2.5,19.8,832.0,964.55,719.07
2018,8,14,14,15,800.0,154.5,2.55,19.65,803.5,963.77,720.3
2018,8,14,14,30,793.0,151.0,2.6,19.5,775.0,959.14,719.17
2018,8,14,14,45,783.0,147.5,2.6,19.35,740.5,947.82,713.24
2018,8,14,15,0,773.0,144.0,2.6,19.2,706.0,932.86,705.01
2018,8,14,15,15,758.0,140.5,2.6,19.2,666.0,909.57,690.82
2018,8,14,15,30,743.0,137.0,2.6,19.2,626.0,890.58,679.66
2018,8,14,15,45,725.5,132.0,2.55,18.75,582.0,857.14,659.19
2018,8,14,16,0,708.0,127.0,2.5,18.3,538.0,821.09,636.81
2018,8,14,16,15,685.0,122.0,2.5,18.05,491.0,777.85,608.88
2018,8,14,16,30,662.0,117.0,2.5,17.8,444.0,732.85,579.23
2018,8,14,16,45,630.5,110.0,2.45,17.55,394.5,677.22,540.8
2018,8,14,17,0,599.0,103.0,2.4,17.3,345.0,621.15,501.15
2018,8,14,17,15,540.0,95.0,2.4,16.9,290.0,543.49,443.17
2018,8,14,17,30,481.0,87.0,2.4,16.5,235.0,468.55,385.16
2018,8,14,17,45,406.5,75.5,2.4,16.1,184.5,377.62,312.13
2018,8,14,18,0,332.0,64.0,2.4,15.7,134.0,299.81,246.99
2018,8,14,18,15,268.5,51.0,2.35,15.35,97.5,233.07,188.91
2018,8,14,18,30,205.0,38.0,2.3,15.0,61.0,173.02,133.96
2018,8,14,18,45,124.5,24.0,2.25,14.6,36.0,102.13,43.84
2018,8,14,19,0,44.0,10.0,2.2,14.2,11.0,24.92,0.0
2018,8,14,19,15,22.0,5.0,2.15,14.05,5.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,15,5,15,8.0,2.5,2.0,13.0,2.5,0.0,0.0
2018,8,15,5,30,16.0,5.0,2.1,13.4,5.0,3.93,0.0
2018,8,15,5,45,76.0,20.5,2.15,13.8,27.0,15.37,0.0
2018,8,15,6,0,136.0,36.0,2.2,14.2,49.0,26.8,16.35
2018,8,15,6,15,216.0,53.0,2.2,14.7,88.0,39.3,28.64
2018,8,15,6,30,296.0,70.0,2.2,15.2,127.0,51.59,39.99
2018,8,15,6,45,360.0,83.0,2.2,15.7,173.5,60.88,48.44
2018,8,15,7,0,424.0,96.0,2.2,16.2,220.0,70.04,56.52
2018,8,15,7,15,479.5,105.5,2.15,16.7,271.0,76.69,62.19
2018,8,15,7,30,535.0,115.0,2.1,17.2,322.0,83.26,67.63
2018,8,15,7,45,576.0,120.5,2.1,17.7,372.0,88.9,72.16
2018,8,15,8,0,617.0,126.0,2.1,18.2,422.0,91.65,74.12
2018,8,15,8,15,649.5,130.0,2.05,18.6,471.0,93.2,75.06
2018,8,15,8,30,682.0,134.0,2.0,19.0,520.0,94.74,75.99
2018,8,15,8,45,690.0,140.5,1.95,19.35,558.5,97.59,78.05
2018,8,15,9,0,698.0,147.0,1.9,19.7,597.0,152.05,93.81
2018,8,15,9,15,708.5,154.0,1.9,19.95,636.0,208.16,131.18
2018,8,15,9,30,719.0,161.0,1.9,20.2,675.0,265.36,176.58
2018,8,15,9,45,766.0,149.5,1.9,20.45,722.0,325.28,225.6
2018,8,15,10,0,813.0,138.0,1.9,20.7,769.0,384.12,274.79
2018,8,15,10,15,825.0,138.0,1.95,20.85,799.5,441.45,323.42
2018,8,15,10,30,837.0,138.0,2.0,21.0,830.0,498.73,370.83
2018,8,15,10,45,847.5,136.5,2.05,21.1,854.0,551.03,413.42
2018,8,15,11,0,858.0,135.0,2.1,21.2,878.0,603.95,455.2
2018,8,15,11,15,864.0,134.5,2.1,21.2,894.0,653.73,493.5
2018,8,15,11,30,870.0,134.0,2.1,21.2,910.0,701.78,529.52
2018,8,15,11,45,875.0,133.0,2.15,21.15,919.5,746.8,563.0
2018,8,15,12,0,880.0,132.0,2.2,21.1,929.0,789.56,594.28
2018,8,15,12,15,882.5,130.0,2.2,21.0,930.0,827.05,619.9
2018,8,15,12,30,885.0,128.0,2.2,20.9,931.0,861.66,643.25
2018,8,15,12,45,886.0,126.0,2.25,20.8,924.5,891.9,664.08
2018,8,15,13,0,887.0,124.0,2.3,20.7,918.0,918.83,682.74
2018,8,15,13,15,885.5,122.5,2.3,20.55,904.0,940.46,697.63
2018,8,15,13,30,884.0,121.0,2.3,20.4,890.0,958.41,710.22
2018,8,15,13,45,881.0,118.5,2.3,20.25,868.5,970.2,718.89
2018,8,15,14,0,878.0,116.0,2.3,20.1,847.0,978.1,725.19
2018,8,15,14,15,872.0,114.0,2.3,20.0,819.0,979.67,727.37
2018,8,15,14,30,866.0,112.0,2.3,19.9,791.0,977.34,727.19
2018,8,15,14,45,858.5,109.5,2.3,19.75,757.0,969.16,723.46
2018,8,15,15,0,851.0,107.0,2.3,19.6,723.0,957.21,717.4
2018,8,15,15,15,838.0,105.0,2.3,19.6,683.0,949.3,713.8
2018,8,15,15,30,825.0,103.0,2.3,19.6,643.0,925.19,699.34
2018,8,15,15,45,810.5,99.0,2.25,19.3,598.5,894.08,680.56
2018,8,15,16,0,796.0,95.0,2.2,19.0,554.0,859.99,659.66
2018,8,15,16,15,776.5,91.0,2.2,18.8,506.5,818.74,633.72
2018,8,15,16,30,757.0,87.0,2.2,18.6,459.0,775.3,605.82
2018,8,15,16,45,728.5,82.5,2.2,18.4,408.5,721.98,570.17
2018,8,15,17,0,700.0,78.0,2.2,18.2,358.0,671.94,536.06
2018,8,15,17,15,659.0,73.5,2.15,17.85,307.5,608.22,490.55
2018,8,15,17,30,618.0,69.0,2.1,17.5,257.0,545.5,443.56
2018,8,15,17,45,558.5,62.0,2.1,17.1,207.5,469.14,383.3
2018,8,15,18,0,499.0,55.0,2.1,16.7,158.0,396.57,323.33
2018,8,15,18,15,410.5,45.5,2.05,16.3,114.5,309.62,249.14
2018,8,15,18,30,322.0,36.0,2.0,15.9,71.0,230.86,177.51
2018,8,15,18,45,195.5,22.5,2.0,15.5,40.5,131.36,43.24
2018,8,15,19,0,69.0,9.0,2.0,15.1,10.0,33.87,0.0
2018,8,15,19,15,34.5,4.5,1.95,14.85,5.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,16,5,15,16.0,2.5,1.35,12.1,2.5,0.0,0.0
2018,8,16,5,30,32.0,5.0,1.4,12.7,5.0,3.93,0.0
2018,8,16,5,45,123.0,19.0,1.45,13.25,29.0,14.42,0.0
2018,8,16,6,0,214.0,33.0,1.5,13.8,53.0,25.03,14.74
2018,8,16,6,15,319.0,46.0,1.55,14.35,96.5,35.02,24.93
2018,8,16,6,30,424.0,59.0,1.6,14.9,140.0,47.68,36.58
2018,8,16,6,45,412.0,74.0,1.6,15.4,172.5,55.36,43.62
2018,8,16,7,0,400.0,89.0,1.6,15.9,205.0,65.14,52.28
2018,8,16,7,15,475.5,96.5,1.55,16.4,260.5,70.82,57.12
2018,8,16,7,30,551.0,104.0,1.5,16.9,316.0,78.46,63.52
2018,8,16,7,45,618.0,105.0,1.5,17.35,374.5,78.87,63.55
2018,8,16,8,0,685.0,106.0,1.5,17.8,433.0,79.59,63.83
2018,8,16,8,15,734.5,104.5,1.45,18.2,489.0,78.6,62.65
2018,8,16,8,30,784.0,103.0,1.4,18.6,545.0,84.29,67.19
2018,8,16,8,45,806.0,104.5,1.4,19.0,591.5,86.59,68.82
2018,8,16,9,0,828.0,106.0,1.4,19.4,638.0,145.34,83.7
2018,8,16,9,15,841.5,109.0,1.35,19.7,680.0,206.26,123.9
2018,8,16,9,30,855.0,112.0,1.3,20.0,722.0,268.34,173.29
2018,8,16,9,45,865.0,114.0,1.3,20.3,758.0,333.33,228.03
2018,8,16,10,0,875.0,116.0,1.3,20.6,794.0,393.56,279.39
2018,8,16,10,15,882.5,118.5,1.35,20.85,824.5,452.96,329.46
2018,8,16,10,30,890.0,121.0,1.4,21.1,855.0,511.68,377.59
2018,8,16,10,45,896.0,121.5,1.45,21.3,878.0,567.25,422.02
2018,8,16,11,0,902.0,122.0,1.5,21.5,901.0,621.45,464.03
2018,8,16,11,15,905.5,123.0,1.55,21.55,917.0,672.87,503.08
2018,8,16,11,30,909.0,124.0,1.6,21.6,933.0,722.26,539.66
2018,8,16,11,45,911.5,124.0,1.65,21.6,941.5,767.89,572.92
2018,8,16,12,0,914.0,124.0,1.7,21.6,950.0,810.96,603.57
2018,8,16,12,15,916.5,123.0,1.75,21.65,951.5,850.45,629.89
2018,8,16,12,30,919.0,122.0,1.8,21.7,953.0,886.97,654.13
2018,8,16,12,45,920.5,119.5,1.8,21.75,946.5,918.13,674.25
2018,8,16,13,0,922.0,117.0,1.8,21.8,940.0,945.83,692.11
2018,8,16,13,15,918.5,117.0,1.85,21.8,925.5,967.7,706.99
2018,8,16,13,30,915.0,117.0,1.9,21.8,911.0,985.73,719.54
2018,8,16,13,45,909.5,116.0,1.9,21.85,888.5,996.98,727.11
2018,8,16,14,0,904.0,115.0,1.9,21.9,866.0,1004.2,732.3
2018,8,16,14,15,896.0,114.0,1.95,21.8,836.5,1004.97,734.6
2018,8,16,14,30,888.0,113.0,2.0,21.7,807.0,1001.75,734.54
2018,8,16,14,45,877.5,111.5,2.0,21.6,771.0,991.64,729.57
2018,8,16,15,0,867.0,110.0,2.0,21.5,735.0,977.73,722.31
2018,8,16,15,15,854.0,107.5,2.0,21.5,694.0,969.28,718.51
2018,8,16,15,30,841.0,105.0,2.0,21.5,653.0,944.29,703.84
2018,8,16,15,45,821.5,103.0,2.05,21.15,607.0,910.48,684.85
2018,8,16,16,0,802.0,101.0,2.1,20.8,561.0,873.8,663.7
2018,8,16,16,15,775.0,98.5,2.15,20.55,511.0,827.32,635.1
2018,8,16,16,30,748.0,96.0,2.2,20.3,461.0,784.03,608.19
2018,8,16,16,45,713.0,92.0,2.2,20.0,409.0,726.24,569.87
2018,8,16,17,0,678.0,88.0,2.2,19.7,357.0,668.03,530.24
2018,8,16,17,15,630.0,83.0,2.15,19.25,305.0,598.94,481.1
2018,8,16,17,30,582.0,78.0,2.1,18.8,253.0,531.35,430.12
2018,8,16,17,45,514.0,70.0,2.1,18.4,202.5,449.35,365.54
2018,8,16,18,0,446.0,62.0,2.1,18.0,152.0,371.77,301.71
2018,8,16,18,15,353.0,50.0,2.05,17.5,108.5,280.25,224.28
2018,8,16,18,30,260.0,38.0,2.0,17.0,65.0,202.54,153.67
2018,8,16,18,45,152.0,23.5,2.0,16.55,37.0,112.38,19.2
2018,8,16,19,0,44.0,9.0,2.0,16.1,9.0,24.19,0.0
2018,8,16,19,15,22.0,4.5,1.95,15.9,4.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,17,5,15,9.5,2.0,1.35,13.4,2.0,0.0,0.0
2018,8,17,5,30,19.0,4.0,1.3,13.9,4.0,3.15,0.0
2018,8,17,5,45,92.0,19.5,1.25,14.35,27.0,15.34,0.0
2018,8,17,6,0,165.0,35.0,1.2,14.8,50.0,26.26,15.41
2018,8,17,6,15,248.0,51.5,1.1,15.4,90.0,38.44,27.75
2018,8,17,6,30,331.0,68.0,1.0,16.0,130.0,50.51,38.88
2018,8,17,6,45,348.5,82.0,0.95,16.6,165.5,60.11,47.57
2018,8,17,7,0,366.0,96.0,0.9,17.2,201.0,69.36,55.68
2018,8,17,7,15,409.0,110.0,0.85,17.85,249.0,78.62,63.55
2018,8,17,7,30,452.0,124.0,0.8,18.5,297.0,87.63,71.0
2018,8,17,7,45,535.5,128.0,0.8,19.15,361.5,90.95,73.41
2018,8,17,8,0,619.0,132.0,0.8,19.8,426.0,96.03,77.28
2018,8,17,8,15,657.5,135.0,0.8,20.5,477.5,96.89,77.51
2018,8,17,8,30,696.0,138.0,0.8,21.2,529.0,97.83,77.82
2018,8,17,8,45,720.5,142.0,0.8,21.85,576.0,101.93,80.78
2018,8,17,9,0,745.0,146.0,0.8,22.5,623.0,158.54,95.39
2018,8,17,9,15,772.0,144.5,0.85,23.0,667.0,214.94,131.51
2018,8,17,9,30,799.0,143.0,0.9,23.5,711.0,279.29,180.92
2018,8,17,9,45,825.0,139.0,0.9,24.0,751.5,337.91,228.64
2018,8,17,10,0,851.0,135.0,0.9,24.5,792.0,398.61,278.28
2018,8,17,10,15,860.5,136.0,0.95,24.75,822.5,458.05,326.93
2018,8,17,10,30,870.0,137.0,1.0,25.0,853.0,517.12,373.9
2018,8,17,10,45,877.0,138.5,1.05,25.3,877.0,571.62,416.16
2018,8,17,11,0,884.0,140.0,1.1,25.6,901.0,626.47,457.22
2018,8,17,11,15,887.5,141.0,1.15,25.7,917.0,677.34,494.66
2018,8,17,11,30,891.0,142.0,1.2,25.8,933.0,726.21,529.74
2018,8,17,11,45,893.5,142.0,1.25,25.9,941.5,771.4,561.54
2018,8,17,12,0,896.0,142.0,1.3,26.0,950.0,814.09,591.04
2018,8,17,12,15,901.5,139.5,1.35,26.0,952.5,854.46,617.56
2018,8,17,12,30,907.0,137.0,1.4,26.0,955.0,892.06,641.96
2018,8,17,12,45,913.0,132.0,1.45,26.0,950.0,924.92,663.3
2018,8,17,13,0,919.0,127.0,1.5,26.0,945.0,954.49,682.59
2018,8,17,13,15,916.0,125.5,1.55,25.95,929.5,975.52,696.72
2018,8,17,13,30,913.0,124.0,1.6,25.9,914.0,992.68,708.62
2018,8,17,13,45,908.0,123.0,1.65,25.85,891.5,1004.47,717.32
2018,8,17,14,0,903.0,122.0,1.7,25.8,869.0,1012.25,723.72
2018,8,17,14,15,895.0,121.0,1.7,25.7,839.5,1013.09,725.4
2018,8,17,14,30,887.0,120.0,1.7,25.6,810.0,1009.92,724.79
2018,8,17,14,45,876.0,118.5,1.75,25.5,774.0,999.37,720.39
2018,8,17,15,0,865.0,117.0,1.8,25.4,738.0,998.49,722.33
2018,8,17,15,15,851.5,114.5,1.8,25.4,696.5,976.53,709.88
2018,8,17,15,30,838.0,112.0,1.8,25.4,655.0,951.02,695.4
2018,8,17,15,45,818.5,109.5,1.8,25.05,608.5,916.55,675.97
2018,8,17,16,0,799.0,107.0,1.8,24.7,562.0,879.19,654.47
2018,8,17,16,15,772.5,104.0,1.8,24.45,512.0,832.45,626.04
2018,8,17,16,30,746.0,101.0,1.8,24.2,462.0,789.66,599.85
2018,8,17,16,45,712.0,96.5,1.75,23.9,410.0,731.96,562.24
2018,8,17,17,0,678.0,92.0,1.7,23.6,358.0,673.73,523.34
2018,8,17,17,15,632.5,85.0,1.7,22.85,305.0,603.95,475.84
2018,8,17,17,30,587.0,78.0,1.7,22.1,252.0,535.56,426.19
2018,8,17,17,45,522.0,69.5,1.65,21.35,202.0,454.61,363.99
2018,8,17,18,0,457.0,61.0,1.6,20.6,152.0,377.84,302.15
2018,8,17,18,15,364.5,49.0,1.6,19.75,108.0,287.54,227.09
2018,8,17,18,30,272.0,37.0,1.6,18.9,64.0,208.17,155.03
2018,8,17,18,45,160.5,22.5,1.55,18.1,36.0,114.09,0.0
2018,8,17,19,0,49.0,8.0,1.5,17.3,8.0,25.37,0.0
2018,8,17,19,15,24.5,4.0,1.5,17.05,4.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.55,16.1,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.65,16.05,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.7,16.25,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.7,16.25,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.75,16.2,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.8,16.15,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.45,16.35,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.35,16.45,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.05,16.6,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,8,18,5,15,6.5,1.5,0.75,16.8,1.5,0.0,0.0
2018,8,18,5,30,13.0,3.0,0.7,17.0,3.0,2.36,0.0
2018,8,18,5,45,69.0,17.0,0.65,17.25,22.5,13.38,0.0
2018,8,18,6,0,125.0,31.0,0.6,17.5,42.0,23.27,12.6
2018,8,18,6,15,193.0,51.0,0.6,17.95,81.0,37.71,26.78
2018,8,18,6,30,261.0,71.0,0.6,18.4,120.0,52.01,39.77
2018,8,18,6,45,320.0,89.0,0.6,18.85,167.5,64.53,50.95
2018,8,18,7,0,379.0,107.0,0.6,19.3,215.0,76.76,61.6
2018,8,18,7,15,429.5,120.0,0.6,19.85,265.5,85.37,68.82
2018,8,18,7,30,480.0,133.0,0.6,20.4,316.0,93.79,75.68
2018,8,18,7,45,523.0,142.0,0.6,21.0,367.0,99.4,80.0
2018,8,18,8,0,566.0,151.0,0.6,21.6,418.0,104.88,84.13
2018,8,18,8,15,597.5,158.0,0.6,22.25,467.5,108.79,86.86
2018,8,18,8,30,629.0,165.0,0.6,22.9,517.0,113.99,90.64
2018,8,18,8,45,655.5,170.0,0.65,23.55,563.5,119.04,94.28
2018,8,18,9,0,682.0,175.0,0.7,24.2,610.0,172.64,107.5
2018,8,18,9,15,700.0,180.0,0.7,24.6,652.0,228.27,143.61
2018,8,18,9,30,718.0,185.0,0.7,25.0,694.0,285.95,187.56
2018,8,18,9,45,733.0,188.0,0.75,25.4,730.5,343.18,233.69
2018,8,18,10,0,748.0,191.0,0.8,25.8,767.0,401.51,280.83
2018,8,18,10,15,759.5,194.0,0.9,26.0,798.5,459.25,327.27
2018,8,18,10,30,771.0,197.0,1.0,26.2,830.0,517.14,372.68
2018,8,18,10,45,780.0,198.0,1.05,26.4,853.5,572.1,414.51
2018,8,18,11,0,789.0,199.0,1.1,26.6,877.0,626.34,454.57
2018,8,18,11,15,794.0,200.5,1.15,26.65,893.0,677.49,491.68
2018,8,18,11,30,799.0,202.0,1.2,26.7,909.0,722.19,523.67
2018,8,18,11,45,802.5,201.5,1.25,26.75,917.5,766.03,554.38
2018,8,18,12,0,806.0,201.0,1.3,26.8,926.0,807.66,583.02
2018,8,18,12,15,810.0,199.0,1.4,26.75,927.5,846.01,609.95
2018,8,18,12,30,814.0,197.0,1.5,26.7,929.0,881.69,634.9
2018,8,18,12,45,816.5,193.0,1.55,26.65,922.5,911.44,654.52
2018,8,18,13,0,819.0,189.0,1.6,26.6,916.0,937.93,672.08
2018,8,18,13,15,816.0,187.0,1.65,26.5,901.0,957.71,685.63
2018,8,18,13,30,813.0,185.0,1.7,26.4,886.0,973.76,696.99
2018,8,18,13,45,807.5,182.0,1.8,26.3,863.0,982.69,704.68
2018,8,18,14,0,802.0,179.0,1.9,26.2,840.0,987.7,710.08
2018,8,18,14,15,794.5,175.5,1.95,26.05,811.0,986.36,711.15
2018,8,18,14,30,787.0,172.0,2.0,25.9,782.0,991.28,716.43
2018,8,18,14,45,777.0,167.0,2.05,25.75,746.5,978.23,710.27
2018,8,18,15,0,767.0,162.0,2.1,25.6,711.0,961.47,701.96
2018,8,18,15,15,751.5,158.0,2.1,25.6,670.0,936.94,687.7
2018,8,18,15,30,736.0,154.0,2.1,25.6,629.0,909.17,671.37
2018,8,18,15,45,717.0,148.0,2.1,25.15,583.0,872.94,650.48
2018,8,18,16,0,698.0,142.0,2.1,24.7,537.0,834.11,627.6
2018,8,18,16,15,673.0,135.0,2.15,24.4,488.0,786.55,598.34
2018,8,18,16,30,648.0,128.0,2.2,24.1,439.0,737.32,567.25
2018,8,18,16,45,614.0,119.5,2.2,23.75,388.0,677.79,527.69
2018,8,18,17,0,580.0,111.0,2.2,23.4,337.0,617.98,486.54
2018,8,18,17,15,533.0,101.5,2.2,22.8,285.5,547.59,435.8
2018,8,18,17,30,486.0,92.0,2.2,22.2,234.0,474.55,381.05
2018,8,18,17,45,423.5,79.5,2.15,21.55,185.5,396.93,320.05
2018,8,18,18,0,361.0,67.0,2.1,20.9,137.0,324.3,260.43
2018,8,18,18,15,277.5,51.0,2.1,20.3,95.5,241.31,190.36
2018,8,18,18,30,194.0,35.0,2.1,19.7,54.0,167.21,122.27
2018,8,18,18,45,109.5,20.0,2.1,19.1,29.5,87.18,0.0
2018,8,18,19,0,25.0,5.0,2.1,18.5,5.0,13.68,0.0
2018,8,18,19,15,12.5,2.5,2.05,18.25,2.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.0,17.35,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.95,16.85,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.9,16.25,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.15,15.25,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,19,5,15,2.5,1.0,1.9,14.95,1.0,0.0,0.0
2018,8,19,5,30,5.0,2.0,1.9,15.2,2.0,0.0,0.0
2018,8,19,5,45,29.0,11.0,1.9,15.45,13.5,8.65,0.0
2018,8,19,6,0,53.0,20.0,1.9,15.7,25.0,15.35,6.23
2018,8,19,6,15,88.5,42.0,1.85,16.1,56.0,31.14,21.25
2018,8,19,6,30,124.0,64.0,1.8,16.5,87.0,46.42,35.15
2018,8,19,6,45,158.0,90.5,1.75,16.9,129.0,64.06,50.94
2018,8,19,7,0,192.0,117.0,1.7,17.3,171.0,81.13,65.95
2018,8,19,7,15,226.0,142.0,1.65,17.7,218.0,96.79,79.42
2018,8,19,7,30,260.0,167.0,1.6,18.1,265.0,111.98,92.19
2018,8,19,7,45,291.5,188.5,1.55,18.5,313.5,124.72,102.62
2018,8,19,8,0,323.0,210.0,1.5,18.9,362.0,137.05,112.52
2018,8,19,8,15,351.5,225.0,1.5,19.4,407.0,145.48,118.97
2018,8,19,8,30,380.0,240.0,1.5,19.9,452.0,153.61,125.11
2018,8,19,8,45,407.0,253.5,1.45,20.4,497.5,164.18,133.18
2018,8,19,9,0,434.0,267.0,1.4,20.9,543.0,208.39,145.76
2018,8,19,9,15,502.5,255.5,1.4,21.55,595.5,244.0,166.39
2018,8,19,9,30,571.0,244.0,1.4,22.2,648.0,292.05,201.11
2018,8,19,9,45,653.0,217.0,1.45,22.8,701.0,341.71,239.27
2018,8,19,10,0,735.0,190.0,1.5,23.4,754.0,398.14,283.86
2018,8,19,10,15,745.5,192.5,1.5,23.9,784.0,454.38,329.47
2018,8,19,10,30,756.0,195.0,1.5,24.4,814.0,510.67,373.72
2018,8,19,10,45,764.5,196.5,1.55,24.9,837.0,564.93,415.32
2018,8,19,11,0,773.0,198.0,1.6,25.4,860.0,618.46,455.07
2018,8,19,11,15,778.0,199.5,1.6,25.65,876.0,668.82,491.53
2018,8,19,11,30,783.0,201.0,1.6,25.9,892.0,717.59,525.87
2018,8,19,11,45,786.5,201.0,1.65,26.15,900.5,756.28,553.15
2018,8,19,12,0,790.0,201.0,1.7,26.4,909.0,797.63,581.57
2018,8,19,12,15,780.0,206.5,1.75,26.4,906.0,838.55,609.3
2018,8,19,12,30,770.0,212.0,1.8,26.4,903.0,869.09,630.05
2018,8,19,12,45,754.5,219.5,1.85,26.45,892.0,893.14,646.23
2018,8,19,13,0,739.0,227.0,1.9,26.5,881.0,913.27,659.82
2018,8,19,13,15,733.5,225.5,2.0,26.4,865.5,930.32,672.68
2018,8,19,13,30,728.0,224.0,2.1,26.3,850.0,943.73,683.15
2018,8,19,13,45,720.0,221.5,2.2,26.2,827.0,950.09,689.07
2018,8,19,14,0,712.0,219.0,2.3,26.1,804.0,952.69,692.75
2018,8,19,14,15,701.0,215.5,2.35,25.9,774.5,947.66,691.41
2018,8,19,14,30,690.0,212.0,2.4,25.7,745.0,938.94,687.85
2018,8,19,14,45,675.5,207.5,2.45,25.55,709.5,922.24,679.01
2018,8,19,15,0,661.0,203.0,2.5,25.4,674.0,902.13,668.0
2018,8,19,15,15,643.5,197.0,2.5,25.4,633.5,874.43,651.12
2018,8,19,15,30,626.0,191.0,2.5,25.4,593.0,843.8,632.25
2018,8,19,15,45,603.0,183.5,2.55,24.9,548.0,803.88,608.24
2018,8,19,16,0,580.0,176.0,2.6,24.4,503.0,754.46,577.29
2018,8,19,16,15,551.5,167.0,2.65,23.95,455.0,705.28,545.41
2018,8,19,16,30,523.0,158.0,2.7,23.5,407.0,655.29,512.07
2018,8,19,16,45,487.0,146.0,2.7,23.1,357.5,595.34,470.08
2018,8,19,17,0,451.0,134.0,2.7,22.7,308.0,535.97,427.29
2018,8,19,17,15,405.5,120.0,2.7,22.0,259.0,468.31,377.04
2018,8,19,17,30,360.0,106.0,2.7,21.3,210.0,403.07,326.74
2018,8,19,17,45,303.5,88.5,2.7,20.65,164.0,329.55,267.73
2018,8,19,18,0,247.0,71.0,2.7,20.0,118.0,247.44,199.94
2018,8,19,18,15,181.5,51.0,2.65,19.45,80.0,176.15,138.81
2018,8,19,18,30,116.0,31.0,2.6,18.9,42.0,110.25,78.22
2018,8,19,18,45,63.5,17.0,2.55,18.3,22.5,54.73,0.0
2018,8,19,19,0,11.0,3.0,2.5,17.7,3.0,2.36,0.0
2018,8,19,19,15,5.5,1.5,2.45,17.45,1.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.35,16.95,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,20,5,15,2.0,0.5,2.4,14.05,0.5,0.0,0.0
2018,8,20,5,30,4.0,1.0,2.4,14.2,1.0,0.0,0.0
2018,8,20,5,45,24.5,9.5,2.35,14.4,11.5,7.47,0.0
2018,8,20,6,0,45.0,18.0,2.3,14.6,22.0,13.86,4.89
2018,8,20,6,15,77.0,38.5,2.25,14.95,50.5,29.17,19.61
2018,8,20,6,30,109.0,59.0,2.2,15.3,79.0,43.7,32.91
2018,8,20,6,45,140.5,84.5,2.15,15.6,118.5,60.94,48.45
2018,8,20,7,0,172.0,110.0,2.1,15.9,158.0,77.73,63.35
2018,8,20,7,15,202.0,136.0,2.05,16.2,203.5,92.96,76.58
2018,8,20,7,30,232.0,162.0,2.0,16.5,249.0,108.71,90.0
2018,8,20,7,45,259.0,185.5,1.9,16.8,296.0,122.48,101.46
2018,8,20,8,0,286.0,209.0,1.8,17.1,343.0,135.78,112.32
2018,8,20,8,15,309.5,229.5,1.7,17.6,389.0,146.93,121.12
2018,8,20,8,30,333.0,250.0,1.6,18.1,435.0,157.66,129.44
2018,8,20,8,45,353.5,267.5,1.55,18.55,478.5,170.45,139.41
2018,8,20,9,0,374.0,285.0,1.5,19.0,522.0,213.28,152.74
2018,8,20,9,15,431.0,281.5,1.45,19.6,572.0,249.1,174.69
2018,8,20,9,30,488.0,278.0,1.4,20.2,622.0,295.76,208.79
2018,8,20,9,45,556.5,261.5,1.3,20.85,672.5,343.88,245.46
2018,8,20,10,0,625.0,245.0,1.2,21.5,723.0,399.54,288.58
2018,8,20,10,15,637.0,249.0,1.25,21.9,753.0,451.77,330.65
2018,8,20,10,30,649.0,253.0,1.3,22.3,783.0,504.53,372.07
2018,8,20,10,45,658.5,255.5,1.3,22.7,806.0,555.17,410.55
2018,8,20,11,0,668.0,258.0,1.3,23.1,829.0,605.52,447.6
2018,8,20,11,15,673.0,260.5,1.35,23.4,844.5,652.47,481.75
2018,8,20,11,30,678.0,263.0,1.4,23.7,860.0,698.18,514.2
2018,8,20,11,45,681.0,263.5,1.45,23.95,868.0,739.38,543.01
2018,8,20,12,0,684.0,264.0,1.5,24.2,876.0,778.63,569.97
2018,8,20,12,15,718.0,244.0,1.55,24.4,886.5,823.53,601.07
2018,8,20,12,30,752.0,224.0,1.6,24.6,897.0,866.99,630.82
2018,8,20,12,45,795.5,196.0,1.7,24.8,902.5,900.07,654.08
