Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,10,45,859.0,131.0,1.2,21.15,827.0,584.32,436.23
2018,8,30,11,0,865.0,132.0,1.3,21.4,849.0,637.72,477.14
2018,8,30,11,15,868.0,133.5,1.45,21.55,864.0,687.98,515.31
2018,8,30,11,30,871.0,135.0,1.6,21.7,879.0,736.18,551.18
2018,8,30,11,45,872.5,136.0,1.75,21.85,886.5,780.58,583.77
2018,8,30,12,0,874.0,137.0,1.9,22.0,894.0,822.39,613.27
2018,8,30,12,15,876.0,135.0,1.95,22.05,893.5,859.25,637.91
2018,8,30,12,30,878.0,133.0,2.0,22.1,893.0,893.09,660.5
2018,8,30,12,45,879.0,131.0,2.1,22.1,885.5,922.83,681.03
2018,8,30,13,0,880.0,129.0,2.2,22.1,878.0,949.17,699.41
2018,8,30,13,15,874.5,128.0,2.3,21.95,861.0,966.78,712.59
2018,8,30,13,30,869.0,127.0,2.4,21.8,844.0,980.52,723.47
2018,8,30,13,45,861.5,126.5,2.45,21.7,820.5,988.91,730.38
2018,8,30,14,0,854.0,126.0,2.5,21.6,797.0,1008.07,744.57
2018,8,30,14,15,844.0,124.5,2.55,21.35,766.0,1005.11,744.74
2018,8,30,14,30,834.0,123.0,2.6,21.1,735.0,998.15,742.64
2018,8,30,14,45,820.0,121.5,2.6,20.9,698.5,983.32,734.84
2018,8,30,15,0,806.0,120.0,2.6,20.7,662.0,964.77,724.72
2018,8,30,15,15,790.0,117.0,2.6,20.7,620.0,939.04,709.28
2018,8,30,15,30,774.0,114.0,2.6,20.7,578.0,910.01,691.62
2018,8,30,15,45,750.5,111.5,2.65,20.05,532.0,877.91,673.84
2018,8,30,16,0,727.0,109.0,2.7,19.4,486.0,837.2,649.67
2018,8,30,16,15,695.0,105.0,2.75,18.95,436.5,784.94,616.21
2018,8,30,16,30,663.0,101.0,2.8,18.5,387.0,731.46,581.0
2018,8,30,16,45,621.5,95.0,2.85,18.1,336.0,666.91,536.24
2018,8,30,17,0,580.0,89.0,2.9,17.7,285.0,602.68,490.13
2018,8,30,17,15,523.5,81.0,2.95,17.2,235.0,525.73,431.97
2018,8,30,17,30,467.0,73.0,3.0,16.7,185.0,451.28,372.4
2018,8,30,17,45,386.0,61.5,3.05,16.15,139.0,358.35,295.13
2018,8,30,18,0,305.0,50.0,3.1,15.6,93.0,277.62,224.67
2018,8,30,18,15,200.0,34.0,3.1,15.3,57.5,186.14,137.29
2018,8,30,18,30,95.0,18.0,3.1,15.0,22.0,61.73,0.0
2018,8,30,18,45,47.5,9.0,3.15,14.65,11.0,7.08,0.0
2018,8,30,19,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,8,31,5,45,38.5,9.0,3.25,13.25,11.0,7.08,0.0
2018,8,31,6,0,77.0,18.0,3.3,13.7,22.0,13.71,0.0
2018,8,31,6,15,214.5,32.5,3.25,14.3,61.0,24.71,14.95
2018,8,31,6,30,352.0,47.0,3.2,14.9,100.0,38.18,27.73
2018,8,31,6,45,486.0,51.0,3.15,15.5,155.0,41.61,31.2
2018,8,31,7,0,620.0,55.0,3.1,16.1,210.0,45.59,34.89
2018,8,31,7,15,670.0,59.0,3.1,16.8,261.5,53.0,41.4
2018,8,31,7,30,720.0,63.0,3.1,17.5,313.0,56.65,44.43
2018,8,31,7,45,755.5,66.0,3.05,18.25,365.0,59.35,46.54
2018,8,31,8,0,791.0,69.0,3.0,19.0,417.0,62.08,48.6
2018,8,31,8,15,814.5,71.0,2.9,19.7,466.0,63.88,49.83
2018,8,31,8,30,838.0,73.0,2.8,20.4,515.0,73.21,57.5
2018,8,31,8,45,855.5,75.0,2.75,21.15,561.0,100.66,59.74
2018,8,31,9,0,873.0,77.0,2.7,21.9,607.0,162.7,90.77
2018,8,31,9,15,885.5,79.5,2.65,22.45,648.5,225.9,137.31
2018,8,31,9,30,898.0,82.0,2.6,23.0,690.0,289.93,190.58
2018,8,31,9,45,908.0,83.0,2.6,23.5,726.0,352.63,244.71
2018,8,31,10,0,918.0,84.0,2.6,24.0,762.0,415.29,298.38
2018,8,31,10,15,925.0,85.5,2.6,24.35,791.5,476.74,349.98
2018,8,31,10,30,932.0,87.0,2.6,24.7,821.0,537.28,399.19
2018,8,31,10,45,937.0,87.5,2.65,25.05,843.5,594.74,444.62
2018,8,31,11,0,942.0,88.0,2.7,25.4,866.0,650.52,487.33
2018,8,31,11,15,945.0,89.0,2.9,25.45,881.5,703.53,528.03
2018,8,31,11,30,948.0,90.0,3.1,25.5,897.0,754.23,566.21
2018,8,31,11,45,949.0,90.5,3.25,25.6,904.0,800.46,599.36
2018,8,31,12,0,950.0,91.0,3.4,25.7,911.0,843.76,629.05
2018,8,31,12,15,950.5,91.0,3.55,25.6,911.0,883.07,656.46
2018,8,31,12,30,951.0,91.0,3.7,25.5,911.0,919.06,681.63
2018,8,31,12,45,950.0,90.5,3.9,25.4,903.0,949.72,703.58
2018,8,31,13,0,949.0,90.0,4.1,25.3,895.0,976.64,723.15
2018,8,31,13,15,945.0,89.5,4.2,25.1,878.5,996.88,738.1
2018,8,31,13,30,941.0,89.0,4.3,24.9,862.0,1013.05,750.55
2018,8,31,13,45,935.5,88.5,4.4,24.7,838.5,1023.66,759.48
2018,8,31,14,0,930.0,88.0,4.5,24.5,815.0,1030.11,765.85
2018,8,31,14,15,922.5,87.0,4.55,24.25,784.5,1029.87,767.87
2018,8,31,14,30,915.0,86.0,4.6,24.0,754.0,1025.52,767.48
2018,8,31,14,45,905.0,84.5,4.7,23.75,717.5,1014.04,762.9
2018,8,31,15,0,895.0,83.0,4.8,23.5,681.0,998.66,755.76
2018,8,31,15,15,881.5,81.0,4.8,23.5,638.5,975.48,741.74
2018,8,31,15,30,868.0,79.0,4.8,23.5,596.0,948.8,725.37
2018,8,31,15,45,851.0,76.5,4.8,22.85,549.5,914.93,705.74
2018,8,31,16,0,834.0,74.0,4.8,22.2,503.0,878.19,683.82
2018,8,31,16,15,810.0,70.5,4.8,21.75,453.0,841.31,660.85
2018,8,31,16,30,786.0,67.0,4.8,21.3,403.0,791.96,628.23
2018,8,31,16,45,751.5,64.0,4.75,20.85,351.5,732.93,587.25
2018,8,31,17,0,717.0,61.0,4.7,20.4,300.0,673.43,544.59
2018,8,31,17,15,665.5,56.0,4.65,19.75,248.0,598.59,488.7
2018,8,31,17,30,614.0,51.0,4.6,19.1,196.0,530.88,435.82
2018,8,31,17,45,531.0,44.5,4.5,18.45,147.5,438.82,359.23
2018,8,31,18,0,448.0,38.0,4.4,17.8,99.0,353.28,283.99
2018,8,31,18,15,306.5,28.0,4.35,17.25,61.5,238.59,171.34
2018,8,31,18,30,165.0,18.0,4.3,16.7,24.0,96.8,0.0
2018,8,31,18,45,82.5,9.0,4.2,16.15,12.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.9,14.45,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,9,1,5,45,42.5,9.5,3.35,14.05,11.5,7.47,0.0
2018,9,1,6,0,85.0,19.0,3.3,14.4,23.0,14.36,0.0
2018,9,1,6,15,184.0,35.5,3.2,15.05,58.5,26.71,16.39
2018,9,1,6,30,283.0,52.0,3.1,15.7,94.0,39.03,28.33
2018,9,1,6,45,361.0,65.5,3.0,16.35,141.0,49.05,37.6
2018,9,1,7,0,439.0,79.0,2.9,17.0,188.0,59.01,46.56
2018,9,1,7,15,491.0,89.5,2.75,17.6,237.5,66.58,53.18
2018,9,1,7,30,543.0,100.0,2.6,18.2,287.0,76.74,61.86
2018,9,1,7,45,580.5,108.5,2.5,18.75,337.5,81.98,66.09
2018,9,1,8,0,618.0,117.0,2.4,19.3,388.0,87.06,70.11
2018,9,1,8,15,647.5,123.5,2.3,20.0,436.5,90.46,72.57
2018,9,1,8,30,677.0,130.0,2.2,20.7,485.0,93.75,74.9
2018,9,1,8,45,699.0,135.5,2.15,21.35,531.0,120.61,78.08
2018,9,1,9,0,721.0,141.0,2.1,22.0,577.0,178.09,108.67
2018,9,1,9,15,739.5,144.5,2.1,22.4,618.5,236.25,151.32
2018,9,1,9,30,758.0,148.0,2.1,22.8,660.0,296.33,200.38
2018,9,1,9,45,773.5,150.5,2.15,23.2,696.5,356.41,251.05
2018,9,1,10,0,789.0,153.0,2.2,23.6,733.0,420.05,304.02
2018,9,1,10,15,799.0,155.5,2.3,23.75,763.0,478.39,352.46
2018,9,1,10,30,809.0,158.0,2.4,23.9,793.0,536.52,399.46
2018,9,1,10,45,816.0,159.5,2.5,24.1,815.5,591.72,442.95
2018,9,1,11,0,823.0,161.0,2.6,24.3,838.0,645.83,484.43
2018,9,1,11,15,828.5,161.5,2.7,24.35,853.5,696.78,522.91
2018,9,1,11,30,834.0,162.0,2.8,24.4,869.0,745.94,559.29
2018,9,1,11,45,836.5,162.0,2.95,24.45,876.5,790.41,591.99
2018,9,1,12,0,839.0,162.0,3.1,24.5,884.0,832.35,622.48
2018,9,1,12,15,845.0,158.5,3.15,24.5,885.0,871.28,649.16
2018,9,1,12,30,851.0,155.0,3.2,24.5,886.0,907.37,673.59
2018,9,1,12,45,857.5,149.5,3.25,24.55,880.0,938.92,694.83
2018,9,1,13,0,864.0,144.0,3.3,24.6,874.0,967.14,713.89
2018,9,1,13,15,860.5,142.5,3.4,24.5,858.0,986.42,727.92
2018,9,1,13,30,857.0,141.0,3.5,24.4,842.0,1001.79,739.57
2018,9,1,13,45,852.0,138.5,3.55,24.35,818.5,1010.69,746.62
2018,9,1,14,0,847.0,136.0,3.6,24.3,795.0,1015.54,751.21
2018,9,1,14,15,838.5,133.0,3.6,24.2,764.0,1012.32,750.44
2018,9,1,14,30,830.0,130.0,3.6,24.1,733.0,1005.08,747.22
2018,9,1,14,45,818.5,127.0,3.65,24.0,696.5,990.92,739.89
2018,9,1,15,0,807.0,124.0,3.7,23.9,660.0,972.98,730.15
2018,9,1,15,15,790.0,121.0,3.7,23.9,617.5,946.02,713.74
2018,9,1,15,30,773.0,118.0,3.7,23.9,575.0,915.75,695.09
2018,9,1,15,45,751.0,113.5,3.75,23.45,528.0,883.16,676.2
2018,9,1,16,0,729.0,109.0,3.8,23.0,481.0,841.14,650.35
2018,9,1,16,15,699.0,103.5,3.8,22.6,431.0,788.57,616.08
2018,9,1,16,30,669.0,98.0,3.8,22.2,381.0,734.72,580.07
2018,9,1,16,45,627.5,91.5,3.85,21.8,329.5,669.19,534.44
2018,9,1,17,0,586.0,85.0,3.9,21.4,278.0,604.05,487.49
2018,9,1,17,15,527.0,77.0,3.85,20.65,227.5,524.87,427.91
2018,9,1,17,30,468.0,69.0,3.8,19.9,177.0,448.48,366.86
2018,9,1,17,45,384.0,57.5,3.8,19.2,131.0,353.13,287.77
2018,9,1,18,0,300.0,46.0,3.8,18.5,85.0,270.79,215.9
2018,9,1,18,15,191.0,30.0,3.8,18.0,51.0,174.3,118.76
2018,9,1,18,30,82.0,14.0,3.8,17.5,17.0,52.09,0.0
2018,9,1,18,45,41.0,7.0,3.75,16.95,8.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,3.65,16.15,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.6,15.65,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,2,5,45,37.5,7.5,1.75,14.9,9.5,5.9,0.0
2018,9,2,6,0,75.0,15.0,1.7,15.3,19.0,11.4,0.0
2018,9,2,6,15,154.0,34.0,1.65,16.1,53.0,25.51,15.16
2018,9,2,6,30,233.0,53.0,1.6,16.9,87.0,39.41,28.49
2018,9,2,6,45,297.0,70.5,1.55,17.65,131.5,51.94,39.91
2018,9,2,7,0,361.0,88.0,1.5,18.4,176.0,64.23,50.84
2018,9,2,7,15,410.5,102.0,1.45,18.95,224.5,73.8,59.15
2018,9,2,7,30,460.0,116.0,1.4,19.5,273.0,83.14,67.04
2018,9,2,7,45,498.0,127.0,1.35,20.05,322.0,90.19,72.76
2018,9,2,8,0,536.0,138.0,1.3,20.6,371.0,97.04,78.2
2018,9,2,8,15,566.0,147.0,1.25,21.2,419.0,102.33,82.21
2018,9,2,8,30,596.0,156.0,1.2,21.8,467.0,109.51,87.74
2018,9,2,8,45,618.5,163.5,1.2,22.35,512.0,136.48,91.32
2018,9,2,9,0,641.0,171.0,1.2,22.9,557.0,190.46,120.67
2018,9,2,9,15,662.0,175.0,1.2,23.4,597.5,244.69,159.85
2018,9,2,9,30,683.0,179.0,1.2,23.9,638.0,301.34,205.01
2018,9,2,9,45,699.5,182.0,1.2,24.35,674.0,357.99,251.51
2018,9,2,10,0,716.0,185.0,1.2,24.8,710.0,415.93,298.5
2018,9,2,10,15,727.5,188.0,1.3,25.15,739.5,472.67,344.09
2018,9,2,10,30,739.0,191.0,1.4,25.5,769.0,529.54,388.51
2018,9,2,10,45,748.0,192.0,1.5,25.8,791.5,583.32,429.58
2018,9,2,11,0,757.0,193.0,1.6,26.1,814.0,636.34,468.98
2018,9,2,11,15,763.0,194.0,1.7,26.2,829.5,686.37,505.69
2018,9,2,11,30,769.0,195.0,1.8,26.3,845.0,734.83,540.55
2018,9,2,11,45,772.5,196.0,1.9,26.45,853.5,779.6,572.13
2018,9,2,12,0,776.0,197.0,2.0,26.6,862.0,822.1,601.69
2018,9,2,12,15,781.0,193.5,2.1,26.55,862.5,859.16,627.89
2018,9,2,12,30,786.0,190.0,2.2,26.5,863.0,884.83,646.09
2018,9,2,12,45,789.5,186.5,2.3,26.45,856.5,914.33,666.39
2018,9,2,13,0,793.0,183.0,2.4,26.4,850.0,940.64,684.64
2018,9,2,13,15,790.0,180.5,2.5,26.25,834.0,958.34,697.7
2018,9,2,13,30,787.0,178.0,2.6,26.1,818.0,972.32,708.56
2018,9,2,13,45,781.5,174.0,2.65,25.95,794.5,988.79,720.76
2018,9,2,14,0,776.0,170.0,2.7,25.8,771.0,991.31,724.05
2018,9,2,14,15,767.5,166.5,2.75,25.55,741.0,987.51,723.79
2018,9,2,14,30,759.0,163.0,2.8,25.3,711.0,979.88,721.22
2018,9,2,14,45,747.5,158.0,2.85,25.1,674.5,963.85,713.11
2018,9,2,15,0,736.0,153.0,2.9,24.9,638.0,944.25,702.73
2018,9,2,15,15,717.5,148.5,2.9,24.9,596.0,914.91,684.89
2018,9,2,15,30,699.0,144.0,2.9,24.9,554.0,882.56,665.0
2018,9,2,15,45,679.0,137.0,2.9,24.25,508.5,843.24,641.8
2018,9,2,16,0,659.0,130.0,2.9,23.6,463.0,801.54,616.54
2018,9,2,16,15,633.5,121.5,2.85,23.1,415.0,751.17,583.89
2018,9,2,16,30,608.0,113.0,2.8,22.6,367.0,699.39,549.48
2018,9,2,16,45,570.0,103.5,2.8,22.15,316.5,635.08,504.85
2018,9,2,17,0,532.0,94.0,2.8,21.7,266.0,571.05,458.85
2018,9,2,17,15,477.5,83.0,2.75,21.0,217.0,488.45,396.25
2018,9,2,17,30,423.0,72.0,2.7,20.3,168.0,416.36,338.77
2018,9,2,17,45,347.0,58.0,2.7,19.6,123.0,330.18,267.34
2018,9,2,18,0,271.0,44.0,2.7,18.9,78.0,251.18,198.53
2018,9,2,18,15,170.0,28.0,2.65,18.4,46.0,158.09,100.73
2018,9,2,18,30,69.0,12.0,2.6,17.9,14.0,44.01,0.0
2018,9,2,18,45,34.5,6.0,2.55,17.35,7.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.25,16.15,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,3,5,45,46.5,9.0,0.85,13.75,11.0,7.08,0.0
2018,9,3,6,0,93.0,18.0,0.8,14.0,22.0,13.63,0.0
2018,9,3,6,15,195.5,34.0,0.75,14.55,57.5,25.67,15.22
2018,9,3,6,30,298.0,50.0,0.7,15.1,93.0,37.7,27.23
2018,9,3,6,45,375.5,63.0,0.7,15.65,139.5,47.45,36.3
2018,9,3,7,0,453.0,76.0,0.7,16.2,186.0,57.13,45.06
2018,9,3,7,15,509.0,85.5,0.65,16.75,236.5,66.94,53.68
2018,9,3,7,30,565.0,95.0,0.6,17.3,287.0,73.49,59.21
2018,9,3,7,45,606.5,102.0,0.6,17.85,338.0,77.87,62.72
2018,9,3,8,0,648.0,109.0,0.6,18.4,389.0,82.19,66.09
2018,9,3,8,15,678.0,114.0,0.6,18.95,438.0,84.83,67.96
2018,9,3,8,30,708.0,119.0,0.6,19.5,487.0,87.43,69.78
2018,9,3,8,45,731.5,123.0,0.6,20.1,533.0,117.87,73.89
2018,9,3,9,0,755.0,127.0,0.6,20.7,579.0,176.66,105.77
2018,9,3,9,15,767.0,132.5,0.65,21.1,619.5,237.1,150.61
2018,9,3,9,30,779.0,138.0,0.7,21.5,660.0,303.08,204.22
2018,9,3,9,45,785.0,144.5,0.75,21.9,694.0,363.41,254.73
2018,9,3,10,0,791.0,151.0,0.8,22.3,728.0,423.61,304.49
2018,9,3,10,15,801.0,153.0,0.9,22.6,757.5,481.75,351.79
2018,9,3,10,30,811.0,155.0,1.0,22.9,787.0,539.66,397.54
2018,9,3,10,45,818.5,156.0,1.05,23.15,809.5,594.86,439.73
2018,9,3,11,0,826.0,157.0,1.1,23.4,832.0,648.98,479.84
2018,9,3,11,15,831.0,157.5,1.15,23.55,847.0,699.69,516.65
2018,9,3,11,30,836.0,158.0,1.2,23.7,862.0,748.55,551.28
2018,9,3,11,45,826.0,162.0,1.3,23.8,862.5,787.07,578.77
2018,9,3,12,0,816.0,166.0,1.4,23.9,863.0,822.12,603.56
2018,9,3,12,15,699.5,212.0,1.45,23.9,809.0,810.5,594.72
2018,9,3,12,30,583.0,258.0,1.5,23.9,755.0,781.15,574.26
2018,9,3,12,45,634.5,237.5,1.6,23.9,773.5,834.2,612.58
2018,9,3,13,0,686.0,217.0,1.7,23.9,792.0,886.18,649.13
2018,9,3,13,15,616.0,245.0,1.75,23.8,753.5,867.25,636.07
2018,9,3,13,30,546.0,273.0,1.8,23.7,715.0,837.38,616.44
2018,9,3,13,45,414.0,311.0,1.85,23.55,640.5,757.9,561.76
2018,9,3,14,0,282.0,349.0,1.9,23.4,566.0,653.87,489.15
2018,9,3,14,15,318.0,323.5,1.95,23.2,559.0,669.81,503.94
2018,9,3,14,30,354.0,298.0,2.0,23.0,552.0,683.67,516.45
2018,9,3,14,45,325.0,287.0,2.05,22.75,511.0,645.95,491.18
2018,9,3,15,0,296.0,276.0,2.1,22.5,470.0,606.73,464.83
2018,9,3,15,15,371.5,234.0,2.1,22.5,461.0,633.95,488.46
2018,9,3,15,30,447.0,192.0,2.1,22.5,452.0,681.68,525.6
2018,9,3,15,45,493.5,167.0,2.1,21.9,432.5,690.72,535.8
2018,9,3,16,0,540.0,142.0,2.1,21.3,413.0,694.7,542.13
2018,9,3,16,15,565.0,123.0,2.05,20.95,380.5,691.79,542.14
2018,9,3,16,30,590.0,104.0,2.0,20.6,348.0,674.43,531.64
2018,9,3,16,45,590.0,93.0,1.95,20.2,309.0,640.83,509.02
2018,9,3,17,0,590.0,82.0,1.9,19.8,270.0,604.82,483.85
2018,9,3,17,15,532.5,73.0,1.85,19.25,219.5,525.38,424.64
2018,9,3,17,30,475.0,64.0,1.8,18.7,169.0,448.83,364.15
2018,9,3,17,45,390.5,53.0,1.8,18.15,124.0,355.94,287.63
2018,9,3,18,0,306.0,42.0,1.8,17.6,79.0,270.59,213.24
2018,9,3,18,15,191.0,27.0,1.8,17.15,46.5,166.95,97.51
2018,9,3,18,30,76.0,12.0,1.8,16.7,14.0,47.53,0.0
2018,9,3,18,45,38.0,6.0,1.75,16.3,7.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.65,15.35,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,4,5,45,2.0,5.0,1.0,14.05,5.0,3.93,0.0
2018,9,4,6,0,4.0,10.0,0.9,14.2,10.0,7.87,0.0
2018,9,4,6,15,70.0,29.0,0.85,14.6,38.5,21.75,11.81
2018,9,4,6,30,136.0,48.0,0.8,15.0,67.0,35.48,25.26
2018,9,4,6,45,172.0,63.5,0.75,15.45,98.0,46.57,35.53
2018,9,4,7,0,208.0,79.0,0.7,15.9,129.0,57.46,45.39
2018,9,4,7,15,150.5,106.0,0.7,16.35,146.5,75.51,61.27
2018,9,4,7,30,93.0,133.0,0.7,16.8,164.0,91.51,75.02
2018,9,4,7,45,182.5,149.5,0.65,17.25,223.5,103.42,84.93
2018,9,4,8,0,272.0,166.0,0.6,17.7,283.0,111.85,91.69
2018,9,4,8,15,467.5,147.5,0.6,18.1,377.5,100.74,81.75
2018,9,4,8,30,663.0,129.0,0.6,18.5,472.0,93.11,74.88
2018,9,4,8,45,723.0,124.5,0.6,18.9,529.5,120.19,75.6
2018,9,4,9,0,783.0,120.0,0.6,19.3,587.0,183.28,110.3
2018,9,4,9,15,803.5,121.5,0.65,19.65,629.5,243.41,154.95
2018,9,4,9,30,824.0,123.0,0.7,20.0,672.0,305.58,205.99
2018,9,4,9,45,841.5,122.5,0.7,20.35,709.5,367.03,257.65
2018,9,4,10,0,859.0,122.0,0.7,20.7,747.0,429.47,309.38
2018,9,4,10,15,868.5,123.5,0.75,20.95,777.0,490.65,359.27
2018,9,4,10,30,878.0,125.0,0.8,21.2,807.0,549.3,405.74
2018,9,4,10,45,884.5,126.0,0.85,21.4,829.5,605.8,449.22
2018,9,4,11,0,891.0,127.0,0.9,21.6,852.0,660.9,490.32
2018,9,4,11,15,895.0,127.5,0.9,21.65,867.0,712.31,527.4
2018,9,4,11,30,899.0,128.0,0.9,21.7,882.0,761.6,561.97
2018,9,4,11,45,901.0,128.0,0.95,21.75,889.0,806.62,593.52
2018,9,4,12,0,903.0,128.0,1.0,21.8,896.0,848.92,621.15
2018,9,4,12,15,906.0,126.0,1.05,21.8,896.0,887.36,646.27
2018,9,4,12,30,909.0,124.0,1.1,21.8,896.0,922.7,669.37
2018,9,4,12,45,911.5,121.0,1.15,21.75,888.0,953.35,689.62
2018,9,4,13,0,914.0,118.0,1.2,21.7,880.0,980.46,707.73
2018,9,4,13,15,910.0,116.0,1.25,21.6,862.5,998.7,720.51
2018,9,4,13,30,906.0,114.0,1.3,21.5,845.0,1012.93,731.02
2018,9,4,13,45,899.5,113.5,1.35,21.4,821.0,1022.21,738.61
2018,9,4,14,0,893.0,113.0,1.4,21.3,797.0,1027.43,743.88
2018,9,4,14,15,884.5,111.0,1.5,21.1,765.5,1024.99,745.62
2018,9,4,14,30,876.0,109.0,1.6,20.9,734.0,1018.52,744.96
2018,9,4,14,45,864.5,106.5,1.65,20.75,696.5,1018.08,747.42
2018,9,4,15,0,853.0,104.0,1.7,20.6,659.0,999.99,738.54
2018,9,4,15,15,837.0,101.0,1.7,20.6,616.0,973.14,723.05
2018,9,4,15,30,821.0,98.0,1.7,20.6,573.0,942.89,705.35
2018,9,4,15,45,801.0,94.5,1.75,20.15,526.0,905.06,684.25
2018,9,4,16,0,781.0,91.0,1.8,19.7,479.0,864.5,660.89
2018,9,4,16,15,753.5,87.0,1.8,19.35,429.0,814.15,629.34
2018,9,4,16,30,726.0,83.0,1.8,19.0,379.0,767.94,599.96
2018,9,4,16,45,687.0,77.0,1.85,18.7,327.0,703.04,556.28
2018,9,4,17,0,648.0,71.0,1.9,18.4,275.0,638.34,511.0
2018,9,4,17,15,589.0,65.0,1.9,17.85,224.0,559.21,452.63
2018,9,4,17,30,530.0,59.0,1.9,17.3,173.0,482.81,392.89
2018,9,4,17,45,439.0,49.0,1.9,16.7,126.0,384.29,311.5
2018,9,4,18,0,348.0,39.0,1.9,16.1,79.0,293.21,231.2
2018,9,4,18,15,218.5,25.5,1.9,15.65,46.5,177.38,90.01
2018,9,4,18,30,89.0,12.0,1.9,15.2,14.0,54.05,0.0
2018,9,4,18,45,44.5,6.0,1.9,14.7,7.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,5,5,45,7.0,4.0,1.15,12.45,4.5,0.0,0.0
2018,9,5,6,0,14.0,8.0,1.1,12.8,9.0,6.29,0.0
2018,9,5,6,15,44.0,23.0,1.1,13.25,28.5,17.79,8.48
2018,9,5,6,30,74.0,38.0,1.1,13.7,48.0,28.94,19.65
2018,9,5,6,45,95.5,53.0,1.15,14.2,72.0,39.91,29.81
2018,9,5,7,0,117.0,68.0,1.2,14.7,96.0,50.74,39.65
2018,9,5,7,15,75.0,96.0,1.15,15.05,115.5,68.61,55.53
2018,9,5,7,30,33.0,124.0,1.1,15.4,135.0,87.16,71.69
2018,9,5,7,45,79.0,150.5,1.1,15.8,182.5,104.48,86.45
2018,9,5,8,0,125.0,177.0,1.1,16.2,230.0,118.47,98.07
2018,9,5,8,15,320.0,167.5,1.05,16.55,326.5,113.56,93.36
2018,9,5,8,30,515.0,158.0,1.0,16.9,423.0,107.04,87.35
2018,9,5,8,45,647.5,137.5,1.0,17.25,501.5,125.98,82.1
2018,9,5,9,0,780.0,117.0,1.0,17.6,580.0,182.71,110.8
2018,9,5,9,15,802.5,118.0,1.05,17.85,623.5,242.71,156.2
2018,9,5,9,30,825.0,119.0,1.1,18.1,667.0,304.99,208.18
2018,9,5,9,45,836.5,122.0,1.1,18.35,703.0,367.23,261.57
2018,9,5,10,0,848.0,125.0,1.1,18.6,739.0,429.84,314.5
2018,9,5,10,15,857.5,126.0,1.15,18.75,768.5,490.06,364.6
2018,9,5,10,30,867.0,127.0,1.2,18.9,798.0,549.8,412.76
2018,9,5,10,45,874.5,128.5,1.25,19.05,821.5,604.41,455.77
2018,9,5,11,0,882.0,130.0,1.3,19.2,845.0,660.04,498.11
2018,9,5,11,15,886.5,130.5,1.4,19.3,860.0,711.39,536.79
2018,9,5,11,30,891.0,131.0,1.5,19.4,875.0,760.68,573.16
2018,9,5,11,45,893.5,130.5,1.55,19.5,882.0,805.33,605.15
2018,9,5,12,0,896.0,130.0,1.6,19.6,889.0,847.31,633.17
2018,9,5,12,15,899.5,128.0,1.7,19.6,889.0,885.9,659.61
2018,9,5,12,30,903.0,126.0,1.8,19.6,889.0,921.45,684.01
2018,9,5,12,45,905.5,122.5,1.9,19.6,881.0,951.43,704.79
2018,9,5,13,0,908.0,119.0,2.0,19.6,873.0,977.87,723.37
2018,9,5,13,15,903.5,118.5,2.05,19.5,856.0,996.94,736.94
2018,9,5,13,30,899.0,118.0,2.1,19.4,839.0,1012.06,748.16
2018,9,5,13,45,893.0,116.0,2.15,19.25,814.5,1020.16,755.14
2018,9,5,14,0,887.0,114.0,2.2,19.1,790.0,1024.17,759.7
2018,9,5,14,15,878.0,112.0,2.25,18.95,758.5,1021.12,759.84
2018,9,5,14,30,869.0,110.0,2.3,18.8,727.0,1014.06,757.57
2018,9,5,14,45,857.0,108.0,2.35,18.65,689.5,1013.71,759.93
2018,9,5,15,0,845.0,106.0,2.4,18.5,652.0,995.67,750.58
2018,9,5,15,15,828.5,103.0,2.4,18.5,609.0,968.31,734.22
2018,9,5,15,30,812.0,100.0,2.4,18.5,566.0,937.58,715.6
2018,9,5,15,45,789.5,97.0,2.45,18.0,519.0,898.0,692.53
2018,9,5,16,0,767.0,94.0,2.5,17.5,472.0,855.8,667.19
2018,9,5,16,15,737.0,90.0,2.5,17.2,421.5,809.39,637.33
2018,9,5,16,30,707.0,86.0,2.5,16.9,371.0,755.99,601.64
2018,9,5,16,45,666.0,80.5,2.5,16.55,319.5,690.57,555.99
2018,9,5,17,0,625.0,75.0,2.5,16.2,268.0,625.47,508.84
2018,9,5,17,15,564.0,67.5,2.45,15.75,217.0,543.67,446.5
2018,9,5,17,30,503.0,60.0,2.4,15.3,166.0,464.91,382.94
2018,9,5,17,45,409.0,50.0,2.35,14.85,120.5,365.36,298.86
2018,9,5,18,0,315.0,40.0,2.3,14.4,75.0,273.13,215.72
2018,9,5,18,15,189.0,25.0,2.25,14.1,43.0,160.21,62.08
2018,9,5,18,30,63.0,10.0,2.2,13.8,11.0,39.45,0.0
2018,9,5,18,45,31.5,5.0,2.15,13.5,5.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,6,5,45,17.0,6.0,1.85,11.7,6.5,0.0,0.0
2018,9,6,6,0,34.0,12.0,1.8,12.1,13.0,9.44,0.0
2018,9,6,6,15,76.5,27.5,1.85,12.55,36.0,20.68,10.48
2018,9,6,6,30,119.0,43.0,1.9,13.0,59.0,31.99,22.3
2018,9,6,6,45,94.5,61.5,1.9,13.45,77.5,45.24,34.57
2018,9,6,7,0,70.0,80.0,1.9,13.9,96.0,57.67,45.91
2018,9,6,7,15,78.5,100.5,1.9,14.45,123.0,71.26,58.0
2018,9,6,7,30,87.0,121.0,1.9,15.0,150.0,84.51,69.52
2018,9,6,7,45,129.5,133.5,1.9,15.5,184.5,93.44,77.02
2018,9,6,8,0,172.0,146.0,1.9,16.0,219.0,102.28,84.3
2018,9,6,8,15,154.5,175.0,1.9,16.55,246.5,118.98,98.21
2018,9,6,8,30,137.0,204.0,1.9,17.1,274.0,134.89,111.21
2018,9,6,8,45,114.5,217.5,1.9,17.65,279.5,150.62,115.38
2018,9,6,9,0,92.0,231.0,1.9,18.2,285.0,172.66,131.54
2018,9,6,9,15,302.0,225.5,1.95,18.7,421.5,215.15,155.73
2018,9,6,9,30,512.0,220.0,2.0,19.2,558.0,291.07,208.88
2018,9,6,9,45,679.0,171.5,2.0,19.65,645.5,352.01,254.93
2018,9,6,10,0,846.0,123.0,2.0,20.1,733.0,429.74,315.8
2018,9,6,10,15,868.0,119.0,2.0,20.5,767.0,490.79,366.32
2018,9,6,10,30,890.0,115.0,2.0,20.9,801.0,552.17,415.59
2018,9,6,10,45,899.5,114.5,2.0,21.3,824.5,609.67,460.42
2018,9,6,11,0,909.0,114.0,2.0,21.7,848.0,665.99,502.85
2018,9,6,11,15,916.0,113.0,2.05,22.05,864.0,718.8,541.86
2018,9,6,11,30,923.0,112.0,2.1,22.4,880.0,769.64,578.43
2018,9,6,11,45,928.0,110.5,2.15,22.7,888.0,816.31,610.62
2018,9,6,12,0,933.0,109.0,2.2,23.0,896.0,860.35,639.46
2018,9,6,12,15,936.0,107.5,2.25,23.15,896.0,899.86,665.44
2018,9,6,12,30,939.0,106.0,2.3,23.3,896.0,936.16,689.22
2018,9,6,12,45,941.5,103.0,2.35,23.45,888.0,967.14,709.49
2018,9,6,13,0,944.0,100.0,2.4,23.6,880.0,994.45,727.42
2018,9,6,13,15,941.5,98.0,2.45,23.65,863.0,1014.22,740.85
2018,9,6,13,30,939.0,96.0,2.5,23.7,846.0,1029.91,751.84
2018,9,6,13,45,935.0,94.0,2.55,23.75,822.0,1039.97,759.39
2018,9,6,14,0,931.0,92.0,2.6,23.8,798.0,1045.84,764.46
2018,9,6,14,15,924.5,90.0,2.65,23.75,767.0,1044.99,765.71
2018,9,6,14,30,918.0,88.0,2.7,23.7,736.0,1039.98,764.47
2018,9,6,14,45,909.0,85.5,2.75,23.65,698.5,1027.76,758.73
2018,9,6,15,0,900.0,83.0,2.8,23.6,661.0,1011.57,750.53
2018,9,6,15,15,885.5,81.0,2.8,23.6,618.0,986.73,736.09
2018,9,6,15,30,871.0,79.0,2.8,23.6,575.0,958.43,719.39
2018,9,6,15,45,853.0,76.0,2.85,23.25,527.5,922.31,698.67
2018,9,6,16,0,835.0,73.0,2.9,22.9,480.0,893.99,683.03
2018,9,6,16,15,810.5,69.5,2.95,22.55,429.5,845.44,652.8
2018,9,6,16,30,786.0,66.0,3.0,22.2,379.0,795.01,620.49
2018,9,6,16,45,749.5,61.5,3.0,21.8,326.5,731.72,577.52
2018,9,6,17,0,713.0,57.0,3.0,21.4,274.0,668.21,532.68
2018,9,6,17,15,656.5,51.5,3.0,20.6,222.0,588.59,474.1
2018,9,6,17,30,600.0,46.0,3.0,19.8,170.0,511.36,414.06
2018,9,6,17,45,506.5,39.0,2.95,18.95,123.0,418.11,336.6
2018,9,6,18,0,413.0,32.0,2.9,18.1,76.0,326.94,252.97
2018,9,6,18,15,254.5,21.0,2.95,17.65,43.5,189.69,39.46
2018,9,6,18,30,96.0,10.0,3.0,17.2,11.0,56.01,0.0
2018,9,6,18,45,48.0,5.0,3.05,16.7,5.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.1,15.65,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,7,5,45,62.5,8.0,1.95,14.95,10.0,0.0,0.0
2018,9,7,6,0,125.0,16.0,1.8,15.3,20.0,12.59,0.0
2018,9,7,6,15,241.5,29.0,1.7,16.15,54.5,23.85,12.29
2018,9,7,6,30,358.0,42.0,1.6,17.0,89.0,34.45,23.95
2018,9,7,6,45,434.0,53.0,1.5,17.85,135.5,43.08,32.02
2018,9,7,7,0,510.0,64.0,1.4,18.7,182.0,51.62,39.72
2018,9,7,7,15,560.5,72.5,1.4,19.35,232.0,57.86,45.2
2018,9,7,7,30,611.0,81.0,1.4,20.0,282.0,64.01,50.4
2018,9,7,7,45,644.5,88.0,1.4,20.6,331.5,68.7,54.21
2018,9,7,8,0,678.0,95.0,1.4,21.2,381.0,73.28,57.83
2018,9,7,8,15,704.0,101.0,1.4,21.75,429.5,76.9,60.58
2018,9,7,8,30,730.0,107.0,1.4,22.3,478.0,80.41,63.2
2018,9,7,8,45,748.0,112.5,1.45,22.8,523.0,119.5,71.41
2018,9,7,9,0,766.0,118.0,1.5,23.3,568.0,179.85,106.63
2018,9,7,9,15,783.0,121.0,1.55,23.7,609.5,245.17,156.12
2018,9,7,9,30,800.0,124.0,1.6,24.1,651.0,306.45,206.64
2018,9,7,9,45,813.5,126.5,1.65,24.5,687.0,367.56,258.15
2018,9,7,10,0,827.0,129.0,1.7,24.9,723.0,429.31,309.48
2018,9,7,10,15,837.0,130.5,1.8,25.1,752.5,489.03,358.48
2018,9,7,10,30,847.0,132.0,1.9,25.3,782.0,548.38,405.77
2018,9,7,10,45,855.0,133.0,2.0,25.5,805.0,605.53,450.08
2018,9,7,11,0,863.0,134.0,2.1,25.7,828.0,661.53,492.29
2018,9,7,11,15,868.5,134.5,2.25,25.8,843.5,707.12,526.87
2018,9,7,11,30,874.0,135.0,2.4,25.9,859.0,756.32,563.09
2018,9,7,11,45,878.0,134.0,2.55,25.95,866.5,800.97,595.64
2018,9,7,12,0,882.0,133.0,2.7,26.0,874.0,843.08,624.48
2018,9,7,12,15,893.5,126.5,2.8,26.0,876.0,883.81,652.1
2018,9,7,12,30,905.0,120.0,2.9,26.0,878.0,921.81,677.85
2018,9,7,12,45,918.5,111.0,3.05,26.0,873.5,956.2,701.58
2018,9,7,13,0,932.0,102.0,3.2,26.0,869.0,987.24,723.2
2018,9,7,13,15,930.0,100.0,3.3,25.9,852.0,1007.18,737.57
2018,9,7,13,30,928.0,98.0,3.4,25.8,835.0,1023.1,749.56
2018,9,7,13,45,924.0,95.5,3.5,25.7,811.0,1032.41,757.42
2018,9,7,14,0,920.0,93.0,3.6,25.6,787.0,1037.54,762.77
2018,9,7,14,15,913.5,91.0,3.7,25.4,756.0,1036.56,764.6
2018,9,7,14,30,907.0,89.0,3.8,25.2,725.0,1031.44,763.91
2018,9,7,14,45,898.5,86.0,3.9,25.0,688.0,1019.09,758.56
2018,9,7,15,0,890.0,83.0,4.0,24.8,651.0,1002.77,750.67
2018,9,7,15,15,875.0,81.5,4.0,24.8,608.0,978.06,735.97
2018,9,7,15,30,860.0,80.0,4.0,24.8,565.0,949.97,719.01
2018,9,7,15,45,843.0,76.0,4.0,24.3,518.0,913.67,697.67
2018,9,7,16,0,826.0,72.0,4.0,23.8,471.0,885.12,681.49
2018,9,7,16,15,804.0,67.5,4.0,23.4,421.0,837.65,651.21
2018,9,7,16,30,782.0,63.0,4.0,23.0,371.0,788.19,618.8
2018,9,7,16,45,747.5,59.0,3.95,22.6,319.5,727.32,576.71
2018,9,7,17,0,713.0,55.0,3.9,22.2,268.0,666.09,532.75
2018,9,7,17,15,659.0,49.0,3.85,21.5,216.5,587.74,474.11
2018,9,7,17,30,605.0,43.0,3.8,20.8,165.0,511.74,414.13
2018,9,7,17,45,515.0,36.0,3.8,20.15,118.5,413.69,332.46
2018,9,7,18,0,425.0,29.0,3.8,19.5,72.0,331.34,252.93
2018,9,7,18,15,263.5,19.0,3.8,18.95,41.0,190.92,0.0
2018,9,7,18,30,102.0,9.0,3.8,18.4,10.0,58.24,0.0
2018,9,7,18,45,51.0,4.5,3.8,17.9,5.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.8,17.4,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.8,17.15,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.85,16.1,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.9,15.75,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.9,15.25,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.9,15.05,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.8,14.55,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,3.8,14.45,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,3.75,14.3,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,3.7,14.15,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,3.65,14.05,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,9,8,5,45,73.5,7.5,3.55,14.0,10.0,0.0,0.0
2018,9,8,6,0,147.0,15.0,3.6,14.2,20.0,11.8,0.0
2018,9,8,6,15,313.5,25.0,3.55,14.65,58.5,20.73,9.56
2018,9,8,6,30,480.0,35.0,3.5,15.1,97.0,29.36,19.68
2018,9,8,6,45,562.0,41.5,3.5,15.6,146.0,37.87,27.71
2018,9,8,7,0,644.0,48.0,3.5,16.1,195.0,43.94,33.34
2018,9,8,7,15,689.0,53.5,3.45,16.7,246.5,48.87,37.75
2018,9,8,7,30,734.0,59.0,3.4,17.3,298.0,53.78,41.98
2018,9,8,7,45,764.0,63.5,3.35,17.9,349.0,57.65,45.18
2018,9,8,8,0,794.0,68.0,3.3,18.5,400.0,61.45,48.24
2018,9,8,8,15,821.5,70.0,3.35,19.25,450.5,63.35,49.56
2018,9,8,8,30,849.0,72.0,3.4,20.0,501.0,72.48,57.08
2018,9,8,8,45,792.5,96.0,3.4,20.8,525.5,119.06,69.93
2018,9,8,9,0,736.0,120.0,3.4,21.6,550.0,179.2,108.4
2018,9,8,9,15,724.0,134.5,3.5,22.15,582.5,240.18,156.69
2018,9,8,9,30,712.0,149.0,3.6,22.7,615.0,299.52,207.34
2018,9,8,9,45,817.5,118.5,3.65,23.2,681.5,364.88,260.23
2018,9,8,10,0,923.0,88.0,3.7,23.7,748.0,437.91,319.85
2018,9,8,10,15,931.0,89.0,3.8,23.8,778.0,500.08,372.69
2018,9,8,10,30,939.0,90.0,3.9,23.9,808.0,561.37,423.36
2018,9,8,10,45,945.0,90.5,4.0,24.0,830.5,619.97,470.56
2018,9,8,11,0,951.0,91.0,4.1,24.1,853.0,676.93,515.2
2018,9,8,11,15,956.0,91.0,4.15,24.1,868.5,730.89,556.57
2018,9,8,11,30,961.0,91.0,4.2,24.1,884.0,782.61,595.37
2018,9,8,11,45,964.5,90.0,4.3,24.1,891.5,829.76,628.65
2018,9,8,12,0,968.0,89.0,4.4,24.1,899.0,874.03,659.38
2018,9,8,12,15,969.5,89.0,4.4,24.15,899.0,914.52,686.8
2018,9,8,12,30,971.0,89.0,4.4,24.2,899.0,951.62,711.79
2018,9,8,12,45,967.5,90.0,4.4,24.25,890.0,981.65,731.96
2018,9,8,13,0,964.0,91.0,4.4,24.3,881.0,1007.75,749.54
2018,9,8,13,15,967.5,88.0,4.4,24.25,867.0,1032.27,766.45
2018,9,8,13,30,971.0,85.0,4.4,24.2,853.0,1052.79,780.8
2018,9,8,13,45,965.5,84.5,4.4,24.1,828.5,1063.07,788.67
2018,9,8,14,0,960.0,84.0,4.4,24.0,804.0,1069.04,793.93
2018,9,8,14,15,956.0,82.0,4.4,23.8,774.0,1070.51,796.73
2018,9,8,14,30,952.0,80.0,4.4,23.6,744.0,1067.7,796.9
2018,9,8,14,45,942.0,78.5,4.4,23.4,705.5,1055.2,790.79
2018,9,8,15,0,932.0,77.0,4.4,23.2,667.0,1038.64,782.14
2018,9,8,15,15,917.5,74.5,4.4,23.2,622.5,1012.48,766.45
2018,9,8,15,30,903.0,72.0,4.4,23.2,578.0,982.71,748.35
2018,9,8,15,45,883.5,70.0,4.35,22.55,529.5,945.47,726.54
2018,9,8,16,0,864.0,68.0,4.3,21.9,481.0,905.43,702.43
2018,9,8,16,15,781.0,73.0,4.3,21.4,415.0,824.71,648.33
2018,9,8,16,30,698.0,78.0,4.3,20.9,349.0,739.79,589.56
2018,9,8,16,45,549.5,82.5,4.3,20.4,277.0,597.24,484.54
2018,9,8,17,0,401.0,87.0,4.3,19.9,205.0,454.72,374.19
2018,9,8,17,15,470.0,67.0,4.25,19.25,179.0,473.0,389.82
2018,9,8,17,30,539.0,47.0,4.2,18.6,153.0,476.15,390.36
2018,9,8,17,45,464.5,39.0,4.15,17.9,110.5,391.04,316.59
2018,9,8,18,0,390.0,31.0,4.1,17.2,68.0,312.12,236.85
2018,9,8,18,15,227.0,19.0,4.1,16.7,37.5,168.23,0.0
2018,9,8,18,30,64.0,7.0,4.1,16.2,7.0,37.62,0.0
2018,9,8,18,45,32.0,3.5,4.1,15.7,3.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,3.9,13.05,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,3.65,12.35,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,9,9,5,45,18.5,5.5,3.5,13.5,6.0,0.0,0.0
2018,9,9,6,0,37.0,11.0,3.5,13.8,12.0,8.65,0.0
2018,9,9,6,15,167.0,27.5,3.45,14.6,46.5,20.83,9.1
2018,9,9,6,30,297.0,44.0,3.4,15.4,81.0,33.4,23.07
2018,9,9,6,45,424.5,51.5,3.4,16.2,132.5,41.89,31.12
2018,9,9,7,0,552.0,59.0,3.4,17.0,184.0,48.19,36.94
2018,9,9,7,15,606.0,66.0,3.3,17.55,235.0,53.55,41.73
2018,9,9,7,30,660.0,73.0,3.2,18.1,286.0,58.9,46.33
2018,9,9,7,45,696.5,78.5,3.15,18.7,337.5,62.86,49.58
2018,9,9,8,0,733.0,84.0,3.1,19.3,389.0,66.78,52.71
2018,9,9,8,15,728.5,95.0,3.0,20.05,429.5,73.48,58.14
2018,9,9,8,30,724.0,106.0,2.9,20.8,470.0,79.76,63.12
2018,9,9,8,45,713.0,120.0,2.85,21.6,506.5,125.88,76.76
2018,9,9,9,0,702.0,134.0,2.8,22.4,543.0,186.15,114.79
2018,9,9,9,15,784.0,117.5,2.85,22.8,604.5,246.87,159.0
2018,9,9,9,30,866.0,101.0,2.9,23.2,666.0,310.79,210.33
2018,9,9,9,45,865.0,107.0,2.95,23.65,697.0,373.75,264.98
2018,9,9,10,0,864.0,113.0,3.0,24.1,728.0,435.55,317.79
2018,9,9,10,15,887.5,109.0,3.15,24.3,763.0,498.56,370.28
2018,9,9,10,30,911.0,105.0,3.3,24.5,798.0,561.65,421.52
2018,9,9,10,45,923.0,103.0,3.4,24.75,822.5,620.32,467.97
2018,9,9,11,0,935.0,101.0,3.5,25.0,847.0,677.94,512.32
2018,9,9,11,15,940.0,100.5,3.65,25.1,862.0,730.85,552.61
2018,9,9,11,30,945.0,100.0,3.8,25.2,877.0,781.52,590.44
2018,9,9,11,45,948.5,99.5,4.0,25.25,884.5,828.59,623.91
