Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,13,30,840.0,102.0,2.8,21.2,645.0,988.27,742.56
2018,10,9,13,45,868.5,89.0,2.85,20.9,630.5,1000.83,752.96
2018,10,9,14,0,897.0,76.0,2.9,20.6,616.0,1022.37,769.91
2018,10,9,14,15,886.0,75.0,2.9,20.35,583.5,1014.65,766.76
2018,10,9,14,30,875.0,74.0,2.9,20.1,551.0,1003.07,761.43
2018,10,9,14,45,859.5,71.5,2.95,19.8,512.0,981.21,749.8
2018,10,9,15,0,844.0,69.0,3.0,19.5,473.0,955.87,735.77
2018,10,9,15,15,820.5,67.0,3.0,19.5,429.0,931.7,721.18
2018,10,9,15,30,797.0,65.0,3.0,19.5,385.0,892.72,695.9
2018,10,9,15,45,764.5,62.0,3.1,18.8,338.0,841.29,663.6
2018,10,9,16,0,732.0,59.0,3.2,18.1,291.0,788.13,628.6
2018,10,9,16,15,677.5,55.5,3.25,17.6,242.0,713.21,574.67
2018,10,9,16,30,623.0,52.0,3.3,17.1,193.0,646.68,524.23
2018,10,9,16,45,476.0,47.0,3.3,16.55,139.0,496.77,405.57
2018,10,9,17,0,329.0,42.0,3.3,16.0,85.0,355.23,287.89
2018,10,9,17,15,244.5,30.0,3.35,15.4,54.5,261.34,186.18
2018,10,9,17,30,160.0,18.0,3.4,14.8,24.0,124.37,0.0
2018,10,9,17,45,80.0,9.0,3.4,14.2,12.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,10,6,15,31.0,4.0,0.8,11.1,5.0,0.0,0.0
2018,10,10,6,30,62.0,8.0,0.7,11.6,10.0,6.29,0.0
2018,10,10,6,45,31.0,14.5,0.65,12.1,15.5,11.6,3.2
2018,10,10,7,0,0.0,21.0,0.6,12.6,21.0,15.99,8.35
2018,10,10,7,15,0.0,32.0,0.6,13.15,32.0,24.42,16.15
2018,10,10,7,30,0.0,43.0,0.6,13.7,43.0,32.87,23.88
2018,10,10,7,45,0.0,68.0,0.6,14.2,68.0,51.27,40.36
2018,10,10,8,0,0.0,93.0,0.6,14.7,93.0,68.78,55.76
2018,10,10,8,15,22.5,122.5,0.6,15.35,131.5,86.93,71.39
2018,10,10,8,30,45.0,152.0,0.6,16.0,170.0,110.02,85.59
2018,10,10,8,45,60.0,176.0,0.6,16.6,203.0,134.03,103.43
2018,10,10,9,0,75.0,200.0,0.6,17.2,236.0,160.8,123.85
2018,10,10,9,15,140.0,213.5,0.65,17.65,287.0,197.92,151.14
2018,10,10,9,30,205.0,227.0,0.7,18.1,338.0,242.78,185.34
2018,10,10,9,45,465.0,179.0,0.7,18.55,451.5,333.61,252.28
2018,10,10,10,0,725.0,131.0,0.7,19.0,565.0,448.84,338.67
2018,10,10,10,15,738.5,132.5,0.75,19.3,591.5,504.85,382.81
2018,10,10,10,30,752.0,134.0,0.8,19.6,618.0,560.87,426.06
2018,10,10,10,45,693.0,160.5,0.85,19.85,616.5,594.96,451.9
2018,10,10,11,0,634.0,187.0,0.9,20.1,615.0,621.06,471.11
2018,10,10,11,15,736.5,152.5,1.0,20.25,658.0,699.73,529.32
2018,10,10,11,30,839.0,118.0,1.1,20.4,701.0,779.13,586.31
2018,10,10,11,45,889.0,98.5,1.2,20.55,719.5,830.12,620.46
2018,10,10,12,0,939.0,79.0,1.3,20.7,738.0,888.87,659.82
2018,10,10,12,15,937.0,80.0,1.45,20.7,734.0,923.72,684.19
2018,10,10,12,30,935.0,81.0,1.6,20.7,730.0,954.99,706.56
2018,10,10,12,45,929.5,81.5,1.7,20.7,717.5,978.71,723.44
2018,10,10,13,0,924.0,82.0,1.8,20.7,705.0,998.48,737.96
2018,10,10,13,15,917.5,81.0,1.9,20.6,685.0,1011.48,748.57
2018,10,10,13,30,911.0,80.0,2.0,20.5,665.0,1020.39,756.76
2018,10,10,13,45,902.0,79.0,2.1,20.4,638.0,1022.7,760.86
2018,10,10,14,0,893.0,78.0,2.2,20.3,611.0,1020.96,762.52
2018,10,10,14,15,880.0,77.0,2.2,20.1,577.5,1011.17,758.14
2018,10,10,14,30,867.0,76.0,2.2,19.9,544.0,997.55,751.43
2018,10,10,14,45,849.0,74.0,2.25,19.75,504.5,973.87,738.5
2018,10,10,15,0,831.0,72.0,2.3,19.6,465.0,958.85,731.44
2018,10,10,15,15,806.5,69.5,2.3,19.6,421.0,921.15,707.71
2018,10,10,15,30,782.0,67.0,2.3,19.6,377.0,880.68,681.84
2018,10,10,15,45,746.5,63.5,2.3,18.9,329.5,825.98,646.92
2018,10,10,16,0,711.0,60.0,2.3,18.2,282.0,769.75,609.51
2018,10,10,16,15,656.5,55.5,2.25,17.6,233.0,694.11,555.25
2018,10,10,16,30,602.0,51.0,2.2,17.0,184.0,627.17,504.71
2018,10,10,16,45,514.5,44.5,2.2,16.35,138.0,525.14,424.14
2018,10,10,17,0,427.0,38.0,2.2,15.7,92.0,427.81,341.73
2018,10,10,17,15,277.5,26.5,2.15,15.15,55.5,280.03,188.62
2018,10,10,17,30,128.0,15.0,2.1,14.6,19.0,99.91,0.0
2018,10,10,17,45,64.0,7.5,2.05,14.0,9.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,0.45,11.2,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,0.55,11.05,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.55,10.85,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.45,10.95,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.35,10.95,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.25,10.85,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.2,10.8,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.25,10.75,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.3,10.7,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.55,10.4,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,10,11,6,15,0.0,1.0,0.6,10.45,1.0,0.0,0.0
2018,10,11,6,30,0.0,2.0,0.6,10.8,2.0,1.57,0.0
2018,10,11,6,45,0.0,6.0,0.65,11.15,6.0,4.54,0.0
2018,10,11,7,0,0.0,10.0,0.7,11.5,10.0,7.58,1.0
2018,10,11,7,15,0.0,15.0,0.65,12.05,15.0,11.39,4.56
2018,10,11,7,30,0.0,20.0,0.6,12.6,20.0,15.2,8.09
2018,10,11,7,45,0.0,32.0,0.6,13.1,32.0,24.39,16.43
2018,10,11,8,0,0.0,44.0,0.6,13.6,44.0,33.62,24.69
2018,10,11,8,15,0.0,67.5,0.65,14.2,67.5,51.77,40.76
2018,10,11,8,30,0.0,91.0,0.7,14.8,91.0,68.95,53.09
2018,10,11,8,45,0.0,103.5,0.7,15.4,103.5,78.45,60.73
2018,10,11,9,0,0.0,116.0,0.7,16.0,116.0,88.08,68.38
2018,10,11,9,15,0.0,119.0,0.7,16.4,119.0,90.82,70.32
2018,10,11,9,30,0.0,122.0,0.7,16.8,122.0,93.48,72.21
2018,10,11,9,45,2.0,145.5,0.75,17.25,146.5,112.53,87.4
2018,10,11,10,0,4.0,169.0,0.8,17.7,171.0,132.22,102.93
2018,10,11,10,15,16.5,204.0,0.8,18.05,214.5,167.03,130.39
2018,10,11,10,30,29.0,239.0,0.8,18.4,258.0,211.74,165.26
2018,10,11,10,45,147.5,256.0,0.8,18.75,355.0,314.58,245.6
2018,10,11,11,0,266.0,273.0,0.8,19.1,452.0,433.53,335.38
2018,10,11,11,15,570.0,188.0,0.8,19.3,579.5,614.29,469.72
2018,10,11,11,30,874.0,103.0,0.8,19.5,707.0,783.68,588.69
2018,10,11,11,45,899.0,94.5,0.8,19.7,718.5,834.88,619.91
2018,10,11,12,0,924.0,86.0,0.8,19.9,730.0,884.49,651.19
2018,10,11,12,15,924.0,85.5,0.85,20.0,726.0,918.98,673.55
2018,10,11,12,30,924.0,85.0,0.9,20.1,722.0,950.0,693.9
2018,10,11,12,45,921.5,84.0,0.95,20.2,710.0,974.52,710.18
2018,10,11,13,0,919.0,83.0,1.0,20.3,698.0,995.21,724.24
2018,10,11,13,15,913.5,82.0,1.05,20.3,678.5,1009.04,734.42
2018,10,11,13,30,908.0,81.0,1.1,20.3,659.0,1018.84,742.33
2018,10,11,13,45,899.5,80.0,1.2,20.3,632.5,1021.58,746.94
2018,10,11,14,0,891.0,79.0,1.3,20.3,606.0,1020.29,749.2
2018,10,11,14,15,879.0,77.0,1.5,20.2,572.5,1010.18,747.85
2018,10,11,14,30,867.0,75.0,1.7,20.1,539.0,996.22,743.82
2018,10,11,14,45,850.0,72.5,1.85,19.95,499.5,972.82,732.76
2018,10,11,15,0,833.0,70.0,2.0,19.8,460.0,958.0,727.24
2018,10,11,15,15,808.5,67.5,2.0,19.8,416.0,920.23,703.66
2018,10,11,15,30,784.0,65.0,2.0,19.8,372.0,879.72,677.96
2018,10,11,15,45,750.0,61.5,2.3,19.15,325.0,826.41,646.76
2018,10,11,16,0,716.0,58.0,2.6,18.5,278.0,771.52,612.18
2018,10,11,16,15,664.5,53.0,2.65,17.7,229.5,697.88,559.97
2018,10,11,16,30,613.0,48.0,2.7,16.9,181.0,624.6,504.88
2018,10,11,16,45,527.5,41.0,2.8,16.1,134.5,531.02,430.37
2018,10,11,17,0,442.0,34.0,2.9,15.3,88.0,435.02,347.68
2018,10,11,17,15,290.0,24.0,2.9,14.75,52.5,283.9,177.52
2018,10,11,17,30,138.0,14.0,2.9,14.2,17.0,105.94,0.0
2018,10,11,17,45,69.0,7.0,2.9,13.6,8.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,12,6,15,80.5,7.5,1.4,12.3,9.5,0.0,0.0
2018,10,12,6,30,161.0,15.0,1.4,12.7,19.0,11.8,0.0
2018,10,12,6,45,323.0,24.5,1.4,13.1,56.5,20.38,8.61
2018,10,12,7,0,485.0,34.0,1.4,13.5,94.0,28.6,19.09
2018,10,12,7,15,569.5,40.0,1.4,14.15,141.5,36.65,26.78
2018,10,12,7,30,654.0,46.0,1.4,14.8,189.0,42.38,32.12
2018,10,12,7,45,705.5,51.0,1.35,15.4,239.0,47.04,36.34
2018,10,12,8,0,757.0,56.0,1.3,16.0,289.0,51.72,40.43
2018,10,12,8,15,791.0,58.5,1.2,16.8,337.0,54.24,42.45
2018,10,12,8,30,825.0,61.0,1.1,17.6,385.0,100.93,54.23
2018,10,12,8,45,848.5,63.5,0.95,18.35,429.5,167.79,96.5
2018,10,12,9,0,872.0,66.0,0.8,19.1,474.0,232.45,147.23
2018,10,12,9,15,890.5,67.0,0.7,19.75,514.0,296.79,201.78
2018,10,12,9,30,909.0,68.0,0.6,20.4,554.0,362.4,257.53
2018,10,12,9,45,922.5,69.0,0.5,21.05,588.0,427.06,311.09
2018,10,12,10,0,936.0,70.0,0.4,21.7,622.0,491.84,362.33
2018,10,12,10,15,944.5,70.5,0.45,22.0,649.0,553.42,410.83
2018,10,12,10,30,953.0,71.0,0.5,22.3,676.0,613.94,456.8
2018,10,12,10,45,959.0,72.0,0.55,22.65,696.0,672.08,499.41
2018,10,12,11,0,965.0,73.0,0.6,23.0,716.0,728.39,539.38
2018,10,12,11,15,968.0,73.5,0.8,23.15,728.0,779.93,577.03
2018,10,12,11,30,971.0,74.0,1.0,23.3,740.0,828.85,610.95
2018,10,12,11,45,972.0,74.0,1.2,23.4,743.5,872.76,641.57
2018,10,12,12,0,973.0,74.0,1.4,23.5,747.0,913.45,670.05
2018,10,12,12,15,971.5,74.0,1.55,23.55,742.5,948.55,694.34
2018,10,12,12,30,970.0,74.0,1.7,23.6,738.0,979.94,716.33
2018,10,12,12,45,967.0,73.0,1.85,23.6,725.5,1004.92,734.46
2018,10,12,13,0,964.0,72.0,2.0,23.6,713.0,1025.86,750.18
2018,10,12,13,15,958.5,71.5,2.05,23.55,693.0,1040.85,761.14
2018,10,12,13,30,953.0,71.0,2.1,23.5,673.0,1051.66,769.67
2018,10,12,13,45,945.0,69.0,2.15,23.45,645.0,1053.83,772.89
2018,10,12,14,0,937.0,67.0,2.2,23.4,617.0,1051.73,773.64
2018,10,12,14,15,925.5,66.0,2.25,23.3,583.0,1043.23,770.6
2018,10,12,14,30,914.0,65.0,2.3,23.2,549.0,1030.72,765.12
2018,10,12,14,45,898.0,63.0,2.3,23.05,509.0,1008.43,752.87
2018,10,12,15,0,882.0,61.0,2.3,22.9,469.0,982.55,738.27
2018,10,12,15,15,859.0,59.0,2.3,22.9,424.5,946.43,716.19
2018,10,12,15,30,836.0,57.0,2.3,22.9,380.0,907.57,691.88
2018,10,12,15,45,802.5,54.0,2.3,22.1,331.5,865.48,666.68
2018,10,12,16,0,769.0,51.0,2.3,21.3,283.0,810.59,631.15
2018,10,12,16,15,717.5,47.0,2.3,20.3,233.5,737.0,580.5
2018,10,12,16,30,666.0,43.0,2.3,19.3,184.0,663.76,526.85
2018,10,12,16,45,580.5,37.5,2.25,18.3,136.5,561.53,447.0
2018,10,12,17,0,495.0,32.0,2.2,17.3,89.0,462.57,362.25
2018,10,12,17,15,329.5,23.0,2.2,16.7,53.0,308.79,168.42
2018,10,12,17,30,164.0,14.0,2.2,16.1,17.0,123.74,0.0
2018,10,12,17,45,82.0,7.0,2.2,15.5,8.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,13,6,15,81.0,7.0,0.65,12.3,9.0,0.0,0.0
2018,10,13,6,30,162.0,14.0,0.6,12.8,18.0,11.02,0.0
2018,10,13,6,45,325.0,23.5,0.5,13.35,55.0,19.57,7.25
2018,10,13,7,0,488.0,33.0,0.4,13.9,92.0,30.24,20.44
2018,10,13,7,15,572.0,39.0,0.35,14.45,139.0,35.82,26.03
2018,10,13,7,30,656.0,45.0,0.3,15.0,186.0,41.56,31.41
2018,10,13,7,45,706.0,50.0,0.2,15.55,235.5,46.23,35.66
2018,10,13,8,0,756.0,55.0,0.1,16.1,285.0,50.91,39.77
2018,10,13,8,15,788.5,58.0,0.15,16.6,332.5,53.81,42.16
2018,10,13,8,30,821.0,61.0,0.2,17.1,380.0,102.12,54.86
2018,10,13,8,45,843.0,64.0,0.3,17.65,424.0,168.8,97.36
2018,10,13,9,0,865.0,67.0,0.4,18.2,468.0,233.22,148.19
2018,10,13,9,15,880.5,69.0,0.45,18.7,507.0,297.16,202.77
2018,10,13,9,30,896.0,71.0,0.5,19.2,546.0,362.05,258.6
2018,10,13,9,45,907.5,73.0,0.6,19.7,579.5,426.06,313.04
2018,10,13,10,0,919.0,75.0,0.7,20.2,613.0,490.0,365.76
2018,10,13,10,15,927.0,76.0,0.75,20.6,639.5,550.86,414.22
2018,10,13,10,30,935.0,77.0,0.8,21.0,666.0,610.66,460.13
2018,10,13,10,45,939.5,78.0,0.8,21.4,685.0,666.96,501.42
2018,10,13,11,0,944.0,79.0,0.8,21.8,704.0,721.32,539.87
2018,10,13,11,15,947.0,80.0,0.85,22.0,716.0,772.41,575.54
2018,10,13,11,30,950.0,81.0,0.9,22.2,728.0,820.95,607.14
2018,10,13,11,45,950.5,81.0,0.95,22.35,731.5,863.65,634.77
2018,10,13,12,0,951.0,81.0,1.0,22.5,735.0,903.16,660.23
2018,10,13,12,15,950.0,81.0,1.05,22.55,730.5,937.99,682.9
2018,10,13,12,30,949.0,81.0,1.1,22.6,726.0,969.23,703.33
2018,10,13,12,45,946.0,80.0,1.15,22.65,713.5,993.71,719.59
2018,10,13,13,0,943.0,79.0,1.2,22.7,701.0,1014.24,733.56
2018,10,13,13,15,937.0,78.5,1.2,22.6,681.0,1028.42,743.24
2018,10,13,13,30,931.0,78.0,1.2,22.5,661.0,1038.48,750.6
2018,10,13,13,45,922.0,76.5,1.25,22.4,633.5,1040.14,753.86
2018,10,13,14,0,913.0,75.0,1.3,22.3,606.0,1037.66,754.8
2018,10,13,14,15,900.0,73.5,1.3,22.15,572.0,1027.03,750.03
2018,10,13,14,30,887.0,72.0,1.3,22.0,538.0,1012.5,742.98
2018,10,13,14,45,869.5,70.0,1.3,21.8,498.0,989.0,730.4
2018,10,13,15,0,852.0,68.0,1.3,21.6,458.0,962.08,715.59
2018,10,13,15,15,827.0,65.5,1.3,21.6,413.5,935.38,700.22
2018,10,13,15,30,802.0,63.0,1.3,21.6,369.0,894.0,674.67
2018,10,13,15,45,766.5,59.5,1.35,20.75,321.0,838.84,641.84
2018,10,13,16,0,731.0,56.0,1.4,19.9,273.0,782.14,606.22
2018,10,13,16,15,677.0,51.0,1.4,19.05,224.0,705.86,553.67
2018,10,13,16,30,623.0,46.0,1.4,18.2,175.0,630.06,498.15
2018,10,13,16,45,533.0,39.5,1.4,17.3,128.5,533.47,422.93
2018,10,13,17,0,443.0,33.0,1.4,16.4,82.0,434.5,337.65
2018,10,13,17,15,277.5,22.0,1.45,15.75,47.5,266.62,117.81
2018,10,13,17,30,112.0,11.0,1.5,15.1,13.0,85.59,0.0
2018,10,13,17,45,56.0,5.5,1.5,14.4,6.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,0.55,12.45,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,0.45,12.2,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,0.35,11.95,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,0.3,11.75,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,0.25,11.6,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,0.25,11.4,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,0.3,11.3,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,0.35,11.2,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.45,10.3,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,10,14,6,15,75.5,7.0,0.35,10.45,8.5,0.0,0.0
2018,10,14,6,30,151.0,14.0,0.3,10.9,17.0,11.02,0.0
2018,10,14,6,45,275.5,24.5,0.25,11.35,49.5,20.32,6.78
2018,10,14,7,0,400.0,35.0,0.2,11.8,82.0,29.05,19.55
2018,10,14,7,15,508.5,41.5,0.15,12.35,130.0,34.57,25.17
2018,10,14,7,30,617.0,48.0,0.1,12.9,178.0,43.75,33.68
2018,10,14,7,45,534.5,67.5,0.1,13.5,200.5,54.15,43.05
2018,10,14,8,0,452.0,87.0,0.1,14.1,223.0,64.43,52.07
2018,10,14,8,15,522.0,93.5,0.1,14.75,275.5,71.62,58.15
2018,10,14,8,30,592.0,100.0,0.1,15.4,328.0,112.95,70.87
2018,10,14,8,45,721.0,87.5,0.15,16.0,397.0,164.57,99.58
2018,10,14,9,0,850.0,75.0,0.2,16.6,466.0,235.0,150.89
2018,10,14,9,15,892.0,71.5,0.25,17.15,512.5,303.57,208.07
2018,10,14,9,30,934.0,68.0,0.3,17.7,559.0,373.13,266.73
2018,10,14,9,45,946.0,69.5,0.35,18.2,593.5,439.12,322.42
2018,10,14,10,0,958.0,71.0,0.4,18.7,628.0,505.01,376.14
2018,10,14,10,15,967.5,72.0,0.4,19.2,656.0,568.77,425.77
2018,10,14,10,30,977.0,73.0,0.4,19.7,684.0,631.54,472.57
2018,10,14,10,45,984.0,73.0,0.4,20.25,704.5,690.5,514.75
2018,10,14,11,0,991.0,73.0,0.4,20.8,725.0,747.61,554.04
2018,10,14,11,15,994.5,74.0,0.4,21.2,737.5,801.14,589.02
2018,10,14,11,30,998.0,75.0,0.4,21.6,750.0,852.03,620.0
2018,10,14,11,45,999.5,75.0,0.45,22.0,754.0,897.35,647.96
2018,10,14,12,0,1001.0,75.0,0.5,22.4,758.0,939.39,673.7
2018,10,14,12,15,1000.0,74.5,0.5,22.55,753.5,975.21,695.01
2018,10,14,12,30,999.0,74.0,0.5,22.7,749.0,1007.22,713.97
2018,10,14,12,45,996.0,73.5,0.5,22.9,736.0,1033.43,729.29
2018,10,14,13,0,993.0,73.0,0.5,23.1,723.0,1055.51,742.23
2018,10,14,13,15,986.5,72.0,0.6,23.05,701.5,1069.35,753.64
2018,10,14,13,30,980.0,71.0,0.7,23.0,680.0,1078.82,762.74
2018,10,14,13,45,971.0,69.5,0.8,22.95,651.5,1080.79,767.53
2018,10,14,14,0,962.0,68.0,0.9,22.9,623.0,1078.41,769.9
2018,10,14,14,15,949.0,66.5,1.0,22.7,587.5,1067.68,767.69
2018,10,14,14,30,936.0,65.0,1.1,22.5,552.0,1052.85,763.01
2018,10,14,14,45,918.5,63.5,1.2,22.25,511.0,1029.53,753.03
2018,10,14,15,0,901.0,62.0,1.3,22.0,470.0,1002.61,740.54
2018,10,14,15,15,877.5,60.0,1.3,22.0,424.5,965.74,718.8
2018,10,14,15,30,854.0,58.0,1.3,22.0,379.0,926.09,694.83
2018,10,14,15,45,819.5,55.0,1.5,21.05,330.0,882.5,672.57
2018,10,14,16,0,785.0,52.0,1.7,20.1,281.0,826.16,639.32
2018,10,14,16,15,731.5,47.5,1.8,19.0,230.5,749.53,588.06
2018,10,14,16,30,678.0,43.0,1.9,17.9,180.0,673.27,533.1
2018,10,14,16,45,587.5,37.0,1.95,16.75,132.0,565.72,449.58
2018,10,14,17,0,497.0,31.0,2.0,15.6,84.0,461.48,357.71
2018,10,14,17,15,314.0,21.0,2.1,15.1,48.5,289.47,86.05
2018,10,14,17,30,131.0,11.0,2.2,14.6,13.0,98.6,0.0
2018,10,14,17,45,65.5,5.5,2.25,14.05,6.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,10,15,6,15,100.0,7.0,2.45,12.4,9.0,0.0,0.0
2018,10,15,6,30,200.0,14.0,2.5,12.7,18.0,11.02,0.0
2018,10,15,6,45,381.0,22.0,2.55,13.0,56.0,20.17,5.18
2018,10,15,7,0,562.0,30.0,2.6,13.3,94.0,27.93,18.23
2018,10,15,7,15,645.5,36.0,2.6,13.85,143.5,33.73,24.09
2018,10,15,7,30,729.0,42.0,2.6,14.4,193.0,39.68,29.69
2018,10,15,7,45,777.5,45.5,2.6,14.9,244.0,43.32,33.06
2018,10,15,8,0,826.0,49.0,2.6,15.4,295.0,51.18,40.03
2018,10,15,8,15,857.5,52.5,2.55,16.0,344.5,55.43,43.65
2018,10,15,8,30,889.0,56.0,2.5,16.6,394.0,110.3,58.91
2018,10,15,8,45,908.0,58.0,2.4,17.2,438.5,175.48,100.89
2018,10,15,9,0,927.0,60.0,2.3,17.8,483.0,242.48,155.31
2018,10,15,9,15,939.0,62.0,2.2,18.35,521.5,309.22,213.9
2018,10,15,9,30,951.0,64.0,2.1,18.9,560.0,376.39,273.26
2018,10,15,9,45,961.5,65.5,2.0,19.45,594.0,442.69,330.62
2018,10,15,10,0,972.0,67.0,1.9,20.0,628.0,508.68,385.61
2018,10,15,10,15,980.0,68.0,1.8,20.5,655.5,572.32,436.63
2018,10,15,10,30,988.0,69.0,1.7,21.0,683.0,634.79,484.5
2018,10,15,10,45,993.0,70.0,1.6,21.5,703.0,693.94,527.88
2018,10,15,11,0,998.0,71.0,1.5,22.0,723.0,751.05,567.95
2018,10,15,11,15,1000.5,71.5,1.4,22.4,734.5,803.55,602.46
2018,10,15,11,30,1003.0,72.0,1.3,22.8,746.0,853.27,632.67
2018,10,15,11,45,1004.0,72.0,1.2,23.2,749.5,898.24,659.01
2018,10,15,12,0,1005.0,72.0,1.1,23.6,753.0,939.88,682.6
2018,10,15,12,15,1004.0,72.0,1.05,23.75,748.5,976.25,703.94
2018,10,15,12,30,1003.0,72.0,1.0,23.9,744.0,1008.83,722.74
2018,10,15,12,45,1000.5,71.0,0.9,24.05,731.5,1034.89,736.35
2018,10,15,13,0,998.0,70.0,0.8,24.2,719.0,1056.81,747.32
2018,10,15,13,15,992.0,69.5,0.85,24.15,698.0,1071.71,758.12
2018,10,15,13,30,986.0,69.0,0.9,24.1,677.0,1082.28,766.59
2018,10,15,13,45,977.5,68.0,0.9,24.05,649.0,1085.35,769.62
2018,10,15,14,0,969.0,67.0,0.9,24.0,621.0,1084.08,770.31
2018,10,15,14,15,957.5,65.5,1.05,23.8,586.0,1074.83,770.13
2018,10,15,14,30,946.0,64.0,1.2,23.6,551.0,1061.44,767.34
2018,10,15,14,45,929.0,62.5,1.3,23.35,510.0,1038.51,757.56
2018,10,15,15,0,912.0,61.0,1.4,23.1,469.0,1011.94,745.27
2018,10,15,15,15,888.5,58.5,1.4,23.1,423.0,974.14,722.97
2018,10,15,15,30,865.0,56.0,1.4,23.1,377.0,933.51,698.38
2018,10,15,15,45,830.5,53.0,1.65,21.95,327.5,879.31,669.97
2018,10,15,16,0,796.0,50.0,1.9,20.8,278.0,833.13,644.51
2018,10,15,16,15,742.5,46.0,1.95,19.6,227.5,756.94,592.97
2018,10,15,16,30,689.0,42.0,2.0,18.4,177.0,681.04,537.82
2018,10,15,16,45,596.0,36.0,2.05,17.2,129.0,571.12,452.27
2018,10,15,17,0,503.0,30.0,2.1,16.0,81.0,464.61,356.0
2018,10,15,17,15,316.5,20.5,2.15,15.4,46.5,287.73,24.39
2018,10,15,17,30,130.0,11.0,2.2,14.8,12.0,97.86,0.0
2018,10,15,17,45,65.0,5.5,2.25,14.25,6.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,10,16,6,15,68.0,6.0,0.55,11.6,7.0,0.0,0.0
2018,10,16,6,30,136.0,12.0,0.5,12.1,14.0,9.44,0.0
2018,10,16,6,45,303.0,21.5,0.45,12.55,48.5,17.9,2.45
2018,10,16,7,0,470.0,31.0,0.4,13.0,83.0,28.41,18.64
2018,10,16,7,15,572.5,36.5,0.35,13.7,131.5,33.67,24.11
2018,10,16,7,30,675.0,42.0,0.3,14.4,180.0,39.19,29.33
2018,10,16,7,45,726.5,46.0,0.3,15.15,229.5,43.16,32.96
2018,10,16,8,0,778.0,50.0,0.3,15.9,279.0,47.2,36.49
2018,10,16,8,15,811.0,53.0,0.25,16.5,326.5,55.01,43.26
2018,10,16,8,30,844.0,56.0,0.2,17.1,374.0,108.39,58.01
2018,10,16,8,45,866.5,58.0,0.15,17.65,418.0,171.08,97.91
2018,10,16,9,0,889.0,60.0,0.1,18.2,462.0,236.05,149.28
2018,10,16,9,15,904.0,62.0,0.1,18.8,501.0,301.09,204.45
2018,10,16,9,30,919.0,64.0,0.1,19.4,540.0,366.99,260.38
2018,10,16,9,45,930.0,66.0,0.15,19.95,573.5,431.9,314.56
2018,10,16,10,0,941.0,68.0,0.2,20.5,607.0,496.64,366.7
2018,10,16,10,15,949.0,68.5,0.2,20.95,633.0,557.95,414.07
2018,10,16,10,30,957.0,69.0,0.2,21.4,659.0,618.11,458.64
2018,10,16,10,45,961.5,70.0,0.25,21.9,678.0,675.2,499.83
2018,10,16,11,0,966.0,71.0,0.3,22.4,697.0,730.28,538.29
2018,10,16,11,15,968.5,71.0,0.4,22.65,708.0,780.61,572.95
2018,10,16,11,30,971.0,71.0,0.5,22.9,719.0,828.24,604.12
2018,10,16,11,45,971.5,71.5,0.55,23.15,722.5,871.89,631.65
2018,10,16,12,0,972.0,72.0,0.6,23.4,726.0,912.32,656.99
2018,10,16,12,15,971.0,71.5,0.75,23.45,721.5,946.86,681.13
2018,10,16,12,30,970.0,71.0,0.9,23.5,717.0,977.72,703.1
2018,10,16,12,45,966.0,70.5,1.0,23.6,704.0,1001.95,719.92
2018,10,16,13,0,962.0,70.0,1.1,23.7,691.0,1022.13,734.44
2018,10,16,13,15,955.0,69.5,1.25,23.65,670.0,1035.27,746.1
2018,10,16,13,30,948.0,69.0,1.4,23.6,649.0,1044.2,755.31
2018,10,16,13,45,938.5,68.5,1.55,23.55,621.5,1046.43,760.43
2018,10,16,14,0,929.0,68.0,1.7,23.5,594.0,1044.5,763.03
2018,10,16,14,15,915.5,66.5,1.8,23.3,559.5,1033.09,759.33
2018,10,16,14,30,902.0,65.0,1.9,23.1,525.0,1017.72,753.18
2018,10,16,14,45,883.5,63.5,2.05,22.85,485.0,993.55,741.95
2018,10,16,15,0,865.0,62.0,2.2,22.6,445.0,965.96,728.15
2018,10,16,15,15,840.5,59.0,2.2,22.6,400.0,927.16,704.05
2018,10,16,15,30,816.0,56.0,2.2,22.6,355.0,885.74,677.68
2018,10,16,15,45,778.5,53.5,2.35,21.6,307.5,840.88,651.8
2018,10,16,16,0,741.0,51.0,2.5,20.6,260.0,783.61,615.12
2018,10,16,16,15,683.5,46.5,2.55,19.6,211.0,704.81,559.36
2018,10,16,16,30,626.0,42.0,2.6,18.6,162.0,626.75,500.37
2018,10,16,16,45,529.0,35.5,2.6,17.6,116.5,515.35,411.07
2018,10,16,17,0,432.0,29.0,2.6,16.6,71.0,421.41,320.38
2018,10,16,17,15,266.0,19.5,2.65,16.05,40.5,247.06,0.0
2018,10,16,17,30,100.0,10.0,2.7,15.5,10.0,76.46,0.0
2018,10,16,17,45,50.0,5.0,2.75,14.95,5.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,17,6,15,53.0,5.5,1.35,11.1,6.0,0.0,0.0
2018,10,17,6,30,106.0,11.0,1.4,11.5,12.0,8.65,0.0
2018,10,17,6,45,269.0,21.5,1.4,11.9,45.0,17.86,0.41
2018,10,17,7,0,432.0,32.0,1.4,12.3,78.0,26.81,17.13
2018,10,17,7,15,523.5,39.0,1.4,12.85,123.5,32.73,23.26
2018,10,17,7,30,615.0,46.0,1.4,13.4,169.0,42.07,31.93
2018,10,17,7,45,670.5,51.0,1.35,13.95,217.5,46.67,36.18
2018,10,17,8,0,726.0,56.0,1.3,14.5,266.0,51.32,40.32
2018,10,17,8,15,762.5,59.0,1.2,15.2,313.0,54.18,42.71
2018,10,17,8,30,799.0,62.0,1.1,15.9,360.0,106.7,58.08
2018,10,17,8,45,824.0,64.5,1.0,16.6,403.5,167.91,98.16
2018,10,17,9,0,849.0,67.0,0.9,17.3,447.0,234.86,152.04
2018,10,17,9,15,867.5,69.0,0.85,17.9,486.5,298.45,206.8
2018,10,17,9,30,886.0,71.0,0.8,18.5,526.0,363.35,262.74
2018,10,17,9,45,899.5,72.0,0.7,19.1,559.0,426.43,315.74
2018,10,17,10,0,913.0,73.0,0.6,19.7,592.0,489.61,366.54
2018,10,17,10,15,921.5,74.0,0.6,20.1,618.5,550.08,414.16
2018,10,17,10,30,930.0,75.0,0.6,20.5,645.0,609.53,459.14
2018,10,17,10,45,935.5,76.0,0.55,20.95,664.0,665.85,499.45
2018,10,17,11,0,941.0,77.0,0.5,21.4,683.0,720.33,536.81
2018,10,17,11,15,944.0,77.5,0.45,21.6,694.5,770.4,569.67
2018,10,17,11,30,947.0,78.0,0.4,21.8,706.0,817.91,598.5
2018,10,17,11,45,948.0,78.5,0.4,22.0,709.5,861.03,624.96
2018,10,17,12,0,949.0,79.0,0.4,22.2,713.0,901.04,649.21
2018,10,17,12,15,947.0,79.0,0.5,22.3,708.0,934.56,671.61
2018,10,17,12,30,945.0,79.0,0.6,22.4,703.0,964.43,691.93
2018,10,17,12,45,940.5,78.5,0.7,22.45,690.0,987.62,708.39
2018,10,17,13,0,936.0,78.0,0.8,22.5,677.0,1006.84,722.62
2018,10,17,13,15,929.5,77.5,0.95,22.45,657.0,1020.08,734.67
2018,10,17,13,30,923.0,77.0,1.1,22.4,637.0,1029.25,744.34
2018,10,17,13,45,913.5,75.5,1.25,22.35,609.5,1030.05,748.85
2018,10,17,14,0,904.0,74.0,1.4,22.3,582.0,1026.76,750.88
2018,10,17,14,15,890.0,73.0,1.5,22.1,548.0,1015.55,747.48
2018,10,17,14,30,876.0,72.0,1.6,21.9,514.0,1000.54,741.68
2018,10,17,14,45,857.0,69.5,1.75,21.75,474.0,974.81,729.31
2018,10,17,15,0,838.0,67.0,1.9,21.6,434.0,957.52,722.27
2018,10,17,15,15,811.0,64.5,1.9,21.6,389.5,917.05,696.94
2018,10,17,15,30,784.0,62.0,1.9,21.6,345.0,873.94,669.41
2018,10,17,15,45,745.0,58.0,2.1,20.7,297.5,815.15,633.97
2018,10,17,16,0,706.0,54.0,2.3,19.8,250.0,755.1,595.2
2018,10,17,16,15,646.0,49.0,2.4,18.85,202.0,674.26,537.51
2018,10,17,16,30,586.0,44.0,2.5,17.9,154.0,594.23,476.46
2018,10,17,16,45,485.5,37.0,2.6,16.9,109.5,491.23,392.88
2018,10,17,17,0,385.0,30.0,2.7,15.9,65.0,385.77,289.85
2018,10,17,17,15,223.0,18.5,2.75,15.35,36.0,212.08,0.0
2018,10,17,17,30,61.0,7.0,2.8,14.8,7.0,47.33,0.0
2018,10,17,17,45,30.5,3.5,2.85,14.25,3.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,18,6,15,47.0,5.0,1.15,12.15,5.5,0.0,0.0
2018,10,18,6,30,94.0,10.0,1.1,12.3,11.0,7.87,0.0
2018,10,18,6,45,251.5,21.0,1.05,12.45,42.5,17.43,0.0
2018,10,18,7,0,409.0,32.0,1.0,12.6,74.0,26.74,16.9
2018,10,18,7,15,503.0,39.5,0.95,13.3,119.0,33.02,23.44
2018,10,18,7,30,597.0,47.0,0.9,14.0,164.0,39.44,29.51
2018,10,18,7,45,654.0,52.0,0.85,14.65,212.0,47.34,36.68
2018,10,18,8,0,711.0,57.0,0.8,15.3,260.0,51.95,40.75
2018,10,18,8,15,748.0,60.0,0.7,15.9,306.5,54.75,43.11
2018,10,18,8,30,785.0,63.0,0.6,16.5,353.0,107.67,58.82
2018,10,18,8,45,811.5,66.0,0.5,17.1,397.0,168.59,98.79
2018,10,18,9,0,838.0,69.0,0.4,17.7,441.0,232.53,149.81
2018,10,18,9,15,856.0,71.5,0.35,18.25,480.0,298.53,205.81
2018,10,18,9,30,874.0,74.0,0.3,18.8,519.0,363.0,260.52
2018,10,18,9,45,887.0,75.5,0.25,19.35,552.0,425.62,312.47
2018,10,18,10,0,900.0,77.0,0.2,19.9,585.0,488.33,362.4
2018,10,18,10,15,909.5,78.0,0.2,20.25,611.5,548.58,409.17
2018,10,18,10,30,919.0,79.0,0.2,20.6,638.0,607.96,453.44
2018,10,18,10,45,924.5,80.0,0.2,21.0,657.0,663.7,493.4
2018,10,18,11,0,930.0,81.0,0.2,21.4,676.0,717.63,530.68
2018,10,18,11,15,933.5,81.5,0.25,21.6,687.5,767.54,564.75
2018,10,18,11,30,937.0,82.0,0.3,21.8,699.0,814.97,595.06
2018,10,18,11,45,938.0,82.5,0.35,22.05,702.5,857.69,621.99
2018,10,18,12,0,939.0,83.0,0.4,22.3,706.0,897.32,646.87
2018,10,18,12,15,938.0,82.0,0.5,22.4,701.0,930.25,668.92
2018,10,18,12,30,937.0,81.0,0.6,22.5,696.0,959.59,688.93
2018,10,18,12,45,934.0,80.0,0.7,22.6,683.5,983.36,705.63
2018,10,18,13,0,931.0,79.0,0.8,22.7,671.0,1003.23,720.13
2018,10,18,13,15,924.0,79.0,0.9,22.65,651.0,1016.47,731.12
2018,10,18,13,30,917.0,79.0,1.0,22.6,631.0,1025.65,739.83
2018,10,18,13,45,907.5,77.0,1.1,22.6,603.0,1025.74,742.9
2018,10,18,14,0,898.0,75.0,1.2,22.6,575.0,1021.75,743.61
2018,10,18,14,15,883.5,74.0,1.35,22.45,541.0,1010.02,740.78
2018,10,18,14,30,869.0,73.0,1.5,22.3,507.0,994.51,735.44
2018,10,18,14,45,850.0,70.0,1.6,22.15,467.0,968.14,722.05
2018,10,18,15,0,831.0,67.0,1.7,22.0,427.0,950.19,714.05
2018,10,18,15,15,803.5,64.5,1.7,22.0,383.0,909.31,688.55
2018,10,18,15,30,776.0,62.0,1.7,22.0,339.0,865.83,660.87
2018,10,18,15,45,736.5,58.0,1.9,21.15,291.5,806.75,625.32
2018,10,18,16,0,697.0,54.0,2.1,20.3,244.0,746.43,586.37
2018,10,18,16,15,636.0,48.5,2.15,19.35,196.0,664.35,527.53
2018,10,18,16,30,575.0,43.0,2.2,18.4,148.0,583.28,465.52
2018,10,18,16,45,473.0,35.5,2.3,17.45,104.5,479.05,380.89
2018,10,18,17,0,371.0,28.0,2.4,16.5,61.0,373.07,272.85
2018,10,18,17,15,214.0,17.0,2.4,16.0,33.5,169.11,0.0
2018,10,18,17,30,57.0,6.0,2.4,15.5,6.0,4.72,0.0
2018,10,18,17,45,28.5,3.0,2.45,15.0,3.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,19,6,15,46.0,4.5,0.9,12.05,5.0,0.0,0.0
2018,10,19,6,30,92.0,9.0,0.9,12.5,10.0,7.08,0.0
2018,10,19,6,45,248.5,20.0,0.9,12.95,40.5,16.6,0.0
2018,10,19,7,0,405.0,31.0,0.9,13.4,71.0,25.92,15.96
2018,10,19,7,15,500.5,38.5,0.95,14.2,116.0,32.22,22.6
2018,10,19,7,30,596.0,46.0,1.0,15.0,161.0,38.66,28.66
2018,10,19,7,45,653.5,51.0,1.05,15.8,209.0,46.51,35.75
2018,10,19,8,0,711.0,56.0,1.1,16.6,257.0,51.15,39.81
2018,10,19,8,15,749.0,60.0,1.0,17.2,304.0,54.77,42.89
2018,10,19,8,30,787.0,64.0,0.9,17.8,351.0,109.78,59.9
2018,10,19,8,45,814.0,66.0,0.85,18.45,394.5,170.08,99.56
2018,10,19,9,0,841.0,68.0,0.8,19.1,438.0,233.41,150.33
2018,10,19,9,15,860.0,70.5,0.75,19.7,477.5,299.76,206.83
2018,10,19,9,30,879.0,73.0,0.7,20.3,517.0,364.75,262.24
2018,10,19,9,45,893.0,74.0,0.65,20.9,550.0,427.54,314.67
2018,10,19,10,0,907.0,75.0,0.6,21.5,583.0,490.5,365.14
2018,10,19,10,15,916.5,76.5,0.55,21.9,610.0,551.52,412.29
2018,10,19,10,30,926.0,78.0,0.5,22.3,637.0,611.68,456.71
2018,10,19,10,45,933.0,78.0,0.4,22.7,656.0,667.63,495.69
