Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,9,15,432.5,144.0,2.1,14.95,333.5,242.09,181.67
2018,10,29,9,30,536.0,138.0,2.2,15.2,386.0,304.57,233.01
2018,10,29,9,45,660.5,116.5,2.25,15.45,443.5,378.6,293.9
2018,10,29,10,0,785.0,95.0,2.3,15.7,501.0,460.19,360.78
2018,10,29,10,15,857.0,79.5,2.4,16.0,542.5,528.32,417.02
2018,10,29,10,30,929.0,64.0,2.5,16.3,584.0,602.94,477.11
2018,10,29,10,45,918.0,69.5,2.55,16.65,597.0,652.54,516.33
2018,10,29,11,0,907.0,75.0,2.6,17.0,610.0,698.79,551.96
2018,10,29,11,15,692.5,130.0,2.65,17.35,542.5,656.01,518.54
2018,10,29,11,30,478.0,185.0,2.7,17.7,475.0,574.02,455.26
2018,10,29,11,45,397.5,221.0,2.75,18.05,463.0,570.2,451.17
2018,10,29,12,0,317.0,257.0,2.8,18.4,451.0,541.39,427.86
2018,10,29,12,15,562.0,183.5,2.85,18.55,524.5,715.58,562.7
2018,10,29,12,30,807.0,110.0,2.9,18.7,598.0,883.98,682.97
2018,10,29,12,45,839.5,98.0,3.0,18.85,596.5,925.33,711.03
2018,10,29,13,0,872.0,86.0,3.1,19.0,595.0,952.35,730.32
2018,10,29,13,15,699.0,128.0,3.2,19.0,527.0,871.07,674.9
2018,10,29,13,30,526.0,170.0,3.3,19.0,459.0,750.21,590.37
2018,10,29,13,45,673.0,126.0,3.4,19.0,477.5,866.64,676.61
2018,10,29,14,0,820.0,82.0,3.5,19.0,496.0,960.11,743.42
2018,10,29,14,15,838.5,72.5,3.55,18.95,471.5,970.05,751.54
2018,10,29,14,30,857.0,63.0,3.6,18.9,447.0,963.78,749.17
2018,10,29,14,45,836.0,61.0,3.7,18.8,408.5,936.68,732.7
2018,10,29,15,0,815.0,59.0,3.8,18.7,370.0,917.91,721.98
2018,10,29,15,15,784.5,56.0,3.8,18.7,327.0,873.76,691.63
2018,10,29,15,30,754.0,53.0,3.8,18.7,284.0,827.32,658.78
2018,10,29,15,45,707.0,49.5,3.85,18.15,238.5,762.85,612.6
2018,10,29,16,0,660.0,46.0,3.9,17.6,193.0,697.6,563.3
2018,10,29,16,15,582.0,41.0,3.9,16.8,148.0,602.87,488.4
2018,10,29,16,30,504.0,36.0,3.9,16.0,103.0,521.39,418.72
2018,10,29,16,45,356.0,27.0,3.9,15.25,65.0,374.3,276.88
2018,10,29,17,0,208.0,18.0,3.9,14.5,27.0,172.76,0.0
2018,10,29,17,15,104.0,9.0,3.95,14.2,13.5,7.08,0.0
2018,10,29,17,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,4.0,13.65,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,3.8,13.25,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,3.6,13.15,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.1,11.45,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,3.15,10.6,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.2,10.35,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,10,30,6,15,0.0,0.0,3.25,10.2,0.0,0.0,0.0
2018,10,30,6,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,10,30,6,45,165.0,11.5,3.35,10.55,21.5,9.05,0.0
2018,10,30,7,0,330.0,23.0,3.4,10.7,43.0,19.27,2.82
2018,10,30,7,15,459.5,30.0,3.45,11.2,85.0,27.47,17.8
2018,10,30,7,30,589.0,37.0,3.5,11.7,127.0,34.22,24.65
2018,10,30,7,45,653.5,41.0,3.5,12.25,172.5,38.15,28.52
2018,10,30,8,0,718.0,45.0,3.5,12.8,218.0,42.21,32.32
2018,10,30,8,15,759.0,48.5,3.5,13.45,263.5,51.94,41.02
2018,10,30,8,30,800.0,52.0,3.5,14.1,309.0,110.64,58.81
2018,10,30,8,45,827.0,54.5,3.45,14.8,351.5,174.36,104.76
2018,10,30,9,0,854.0,57.0,3.4,15.5,394.0,237.51,158.14
2018,10,30,9,15,873.0,58.5,3.35,16.1,432.0,300.16,214.45
2018,10,30,9,30,892.0,60.0,3.3,16.7,470.0,364.1,272.03
2018,10,30,9,45,905.0,61.5,3.25,17.25,502.0,426.68,327.57
2018,10,30,10,0,918.0,63.0,3.2,17.8,534.0,489.31,381.37
2018,10,30,10,15,928.0,63.5,3.2,18.25,559.5,549.14,431.44
2018,10,30,10,30,938.0,64.0,3.2,18.7,585.0,608.09,479.08
2018,10,30,10,45,944.5,64.0,3.15,19.15,603.0,663.16,522.08
2018,10,30,11,0,951.0,64.0,3.1,19.6,621.0,716.43,562.33
2018,10,30,11,15,954.0,65.0,3.1,19.85,632.0,766.26,598.2
2018,10,30,11,30,957.0,66.0,3.1,20.1,643.0,813.53,630.7
2018,10,30,11,45,958.0,66.0,3.15,20.4,646.0,855.29,659.17
2018,10,30,12,0,959.0,66.0,3.2,20.7,649.0,893.9,685.31
2018,10,30,12,15,951.0,67.5,3.2,20.85,642.0,923.15,704.96
2018,10,30,12,30,943.0,69.0,3.2,21.0,635.0,948.46,721.99
2018,10,30,12,45,919.0,73.5,3.2,21.15,615.5,958.59,728.75
2018,10,30,13,0,895.0,78.0,3.2,21.3,596.0,964.09,732.65
2018,10,30,13,15,907.0,72.5,3.2,21.35,582.0,987.67,749.34
2018,10,30,13,30,919.0,67.0,3.2,21.4,568.0,1007.63,763.54
2018,10,30,13,45,887.0,70.0,3.25,21.4,534.0,991.22,753.82
2018,10,30,14,0,855.0,73.0,3.3,21.4,500.0,970.72,741.68
2018,10,30,14,15,825.5,74.0,3.35,21.25,464.0,958.4,735.64
2018,10,30,14,30,796.0,75.0,3.4,21.1,428.0,930.31,718.55
2018,10,30,14,45,749.5,73.5,3.5,20.95,382.5,878.56,684.92
2018,10,30,15,0,703.0,72.0,3.6,20.8,337.0,824.17,648.67
2018,10,30,15,15,732.5,62.0,3.6,20.8,309.5,830.91,655.02
2018,10,30,15,30,762.0,52.0,3.6,20.8,282.0,833.06,657.0
2018,10,30,15,45,713.5,48.5,3.7,19.8,236.0,767.08,611.09
2018,10,30,16,0,665.0,45.0,3.8,18.8,190.0,700.4,562.14
2018,10,30,16,15,586.0,39.5,3.8,17.85,145.0,604.25,486.66
2018,10,30,16,30,507.0,34.0,3.8,16.9,100.0,510.03,407.24
2018,10,30,16,45,361.0,26.0,3.85,15.9,63.0,374.9,269.3
2018,10,30,17,0,215.0,18.0,3.9,14.9,26.0,177.99,0.0
2018,10,30,17,15,107.5,9.0,3.85,14.55,13.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,3.35,12.9,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,10,31,6,15,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,10,31,6,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,10,31,6,45,11.0,8.5,2.25,11.95,9.0,6.69,0.0
2018,10,31,7,0,22.0,17.0,2.2,12.3,18.0,13.14,0.0
2018,10,31,7,15,11.0,30.5,2.15,12.95,31.0,23.1,13.83
2018,10,31,7,30,0.0,44.0,2.1,13.6,44.0,32.89,23.25
2018,10,31,7,45,6.5,62.0,2.1,14.25,63.5,45.77,35.01
2018,10,31,8,0,13.0,80.0,2.1,14.9,83.0,58.54,46.5
2018,10,31,8,15,72.5,99.5,2.1,15.45,122.0,72.42,58.78
2018,10,31,8,30,132.0,119.0,2.1,16.0,161.0,98.0,72.48
2018,10,31,8,45,236.5,129.0,2.05,16.6,216.5,134.01,96.55
2018,10,31,9,0,341.0,139.0,2.0,17.2,272.0,183.35,133.23
2018,10,31,9,15,380.5,150.0,2.0,17.85,312.0,233.17,174.28
2018,10,31,9,30,420.0,161.0,2.0,18.5,352.0,284.69,216.97
2018,10,31,9,45,447.0,168.0,2.0,19.1,384.0,332.55,256.76
2018,10,31,10,0,474.0,175.0,2.0,19.7,416.0,383.08,297.9
2018,10,31,10,15,492.5,179.0,2.0,20.2,440.0,429.04,334.8
2018,10,31,10,30,511.0,183.0,2.0,20.7,464.0,476.08,371.6
2018,10,31,10,45,519.5,186.5,2.0,21.2,480.5,517.26,403.1
2018,10,31,11,0,528.0,190.0,2.0,21.7,497.0,558.0,433.5
2018,10,31,11,15,514.0,199.0,1.95,22.05,502.0,587.23,454.52
2018,10,31,11,30,500.0,208.0,1.9,22.4,507.0,613.83,473.16
2018,10,31,11,45,523.0,201.0,1.85,22.75,515.0,651.63,500.25
2018,10,31,12,0,546.0,194.0,1.8,23.1,523.0,688.92,526.46
2018,10,31,12,15,557.5,188.0,1.85,23.15,522.0,716.39,546.63
2018,10,31,12,30,569.0,182.0,1.9,23.2,521.0,742.09,565.59
2018,10,31,12,45,545.0,186.0,1.9,23.3,505.0,743.87,566.61
2018,10,31,13,0,521.0,190.0,1.9,23.4,489.0,742.26,565.5
2018,10,31,13,15,460.5,199.5,2.05,23.4,457.0,707.96,542.08
2018,10,31,13,30,400.0,209.0,2.2,23.4,425.0,646.18,499.33
2018,10,31,13,45,345.0,207.5,2.3,23.45,387.5,598.37,465.33
2018,10,31,14,0,290.0,206.0,2.4,23.5,350.0,548.46,428.97
2018,10,31,14,15,250.0,196.0,2.45,23.35,314.0,501.29,394.67
2018,10,31,14,30,210.0,186.0,2.5,23.2,278.0,429.73,341.55
2018,10,31,14,45,266.0,161.5,2.55,23.1,267.5,480.26,383.02
2018,10,31,15,0,322.0,137.0,2.6,23.0,257.0,504.41,404.11
2018,10,31,15,15,390.5,111.0,2.6,23.0,239.5,559.66,447.9
2018,10,31,15,30,459.0,85.0,2.6,23.0,222.0,585.19,467.12
2018,10,31,15,45,400.5,77.0,2.7,22.0,182.0,512.69,413.36
2018,10,31,16,0,342.0,69.0,2.8,21.0,142.0,441.95,358.87
2018,10,31,16,15,257.0,56.5,2.85,20.3,104.0,343.75,278.76
2018,10,31,16,30,172.0,44.0,2.9,19.6,66.0,231.01,183.98
2018,10,31,16,45,120.0,29.0,3.0,18.95,41.0,163.53,110.98
2018,10,31,17,0,68.0,14.0,3.1,18.3,16.0,62.8,0.0
2018,10,31,17,15,34.0,7.0,3.1,17.95,8.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,3.1,17.25,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,3.0,16.65,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,2.55,15.8,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.65,15.7,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.45,15.55,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,1,6,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,11,1,6,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,1,6,45,47.5,10.0,0.9,15.2,12.5,7.87,0.0
2018,11,1,7,0,95.0,20.0,0.9,15.5,25.0,15.12,0.0
2018,11,1,7,15,248.5,31.5,0.9,16.2,63.5,25.66,15.58
2018,11,1,7,30,402.0,43.0,0.9,16.9,102.0,35.29,24.96
2018,11,1,7,45,418.0,54.5,0.9,17.6,134.5,44.01,32.97
2018,11,1,8,0,434.0,66.0,0.9,18.3,167.0,52.42,40.5
2018,11,1,8,15,424.0,82.5,0.85,18.95,198.0,65.8,46.67
2018,11,1,8,30,414.0,99.0,0.8,19.6,229.0,109.0,70.0
2018,11,1,8,45,434.5,111.5,0.7,20.2,264.5,153.01,101.66
2018,11,1,9,0,455.0,124.0,0.6,20.8,300.0,199.8,139.15
2018,11,1,9,15,483.5,131.5,0.55,21.3,335.0,247.46,178.41
2018,11,1,9,30,512.0,139.0,0.5,21.8,370.0,298.33,220.17
2018,11,1,9,45,541.0,142.5,0.45,22.35,401.5,348.98,260.98
2018,11,1,10,0,570.0,146.0,0.4,22.9,433.0,402.22,302.59
2018,11,1,10,15,564.5,156.0,0.45,23.15,452.0,445.92,337.06
2018,11,1,10,30,559.0,166.0,0.5,23.4,471.0,488.15,369.44
2018,11,1,10,45,603.5,157.0,0.55,23.7,496.5,548.94,414.38
2018,11,1,11,0,648.0,148.0,0.6,24.0,522.0,606.18,455.82
2018,11,1,11,15,740.5,121.5,0.7,24.1,556.0,681.65,510.73
2018,11,1,11,30,833.0,95.0,0.8,24.2,590.0,757.75,563.88
2018,11,1,11,45,865.0,85.5,0.9,24.3,601.5,801.85,593.33
2018,11,1,12,0,897.0,76.0,1.0,24.4,613.0,852.54,627.37
2018,11,1,12,15,847.5,91.5,1.1,24.4,595.5,869.58,639.48
2018,11,1,12,30,798.0,107.0,1.2,24.4,578.0,871.3,642.11
2018,11,1,12,45,816.5,99.5,1.25,24.45,573.0,904.27,664.66
2018,11,1,13,0,835.0,92.0,1.3,24.5,568.0,934.36,685.0
2018,11,1,13,15,720.5,120.5,1.35,24.4,521.0,881.96,652.14
2018,11,1,13,30,606.0,149.0,1.4,24.3,474.0,814.89,609.8
2018,11,1,13,45,652.0,127.0,1.5,24.25,461.0,845.57,633.46
2018,11,1,14,0,698.0,105.0,1.6,24.2,448.0,871.76,653.14
2018,11,1,14,15,698.5,96.5,1.6,24.0,420.0,865.28,650.29
2018,11,1,14,30,699.0,88.0,1.6,23.8,392.0,855.36,645.53
2018,11,1,14,45,714.5,76.5,1.65,23.6,363.0,846.31,641.91
2018,11,1,15,0,730.0,65.0,1.7,23.4,334.0,840.67,640.44
2018,11,1,15,15,727.0,59.5,1.7,23.4,300.0,821.15,628.01
2018,11,1,15,30,724.0,54.0,1.7,23.4,266.0,798.6,612.87
2018,11,1,15,45,587.5,57.0,1.75,22.3,210.5,668.05,522.54
2018,11,1,16,0,451.0,60.0,1.8,21.2,155.0,533.69,424.55
2018,11,1,16,15,398.5,49.5,1.8,20.35,118.0,461.32,367.67
2018,11,1,16,30,346.0,39.0,1.8,19.5,81.0,390.95,307.07
2018,11,1,16,45,246.0,26.5,1.85,18.7,50.0,277.1,180.98
2018,11,1,17,0,146.0,14.0,1.9,17.9,19.0,122.13,0.0
2018,11,1,17,15,73.0,7.0,1.9,17.65,9.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.95,17.1,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.95,16.65,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.9,16.35,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.9,16.15,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.95,15.95,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.95,16.05,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.85,16.05,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,1.75,15.85,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,1.7,15.75,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,11,2,6,15,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,11,2,6,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,11,2,6,45,81.5,10.5,2.85,13.3,14.5,8.26,0.0
2018,11,2,7,0,163.0,21.0,2.8,13.3,29.0,15.99,0.0
2018,11,2,7,15,360.0,28.0,2.75,14.0,71.5,23.24,13.49
2018,11,2,7,30,557.0,35.0,2.7,14.7,114.0,32.29,22.5
2018,11,2,7,45,627.5,39.5,2.6,15.35,159.0,36.65,26.74
2018,11,2,8,0,698.0,44.0,2.5,16.0,204.0,41.14,30.9
2018,11,2,8,15,728.0,48.5,2.45,16.55,246.0,52.88,33.7
2018,11,2,8,30,758.0,53.0,2.4,17.1,288.0,109.34,58.25
2018,11,2,8,45,692.0,72.0,2.35,17.65,309.5,164.34,101.2
2018,11,2,9,0,626.0,91.0,2.3,18.2,331.0,214.25,146.61
2018,11,2,9,15,692.5,89.0,2.35,18.75,378.5,274.71,197.42
2018,11,2,9,30,759.0,87.0,2.4,19.3,426.0,344.0,256.01
2018,11,2,9,45,819.0,79.0,2.45,19.9,468.0,409.88,311.69
2018,11,2,10,0,879.0,71.0,2.5,20.5,510.0,479.45,369.23
2018,11,2,10,15,888.5,73.0,2.6,20.95,536.0,538.3,417.76
2018,11,2,10,30,898.0,75.0,2.7,21.4,562.0,596.35,464.16
2018,11,2,10,45,893.0,79.0,2.75,21.9,576.5,646.4,502.9
2018,11,2,11,0,888.0,83.0,2.8,22.4,591.0,693.75,538.48
2018,11,2,11,15,827.5,101.5,2.95,22.65,581.5,720.37,558.31
2018,11,2,11,30,767.0,120.0,3.1,22.9,572.0,737.17,570.61
2018,11,2,11,45,691.0,145.0,3.2,23.15,554.0,738.47,570.93
2018,11,2,12,0,615.0,170.0,3.3,23.4,536.0,730.35,564.29
2018,11,2,12,15,612.0,168.0,3.4,23.45,529.5,751.6,580.59
2018,11,2,12,30,609.0,166.0,3.5,23.5,523.0,770.06,594.61
2018,11,2,12,45,729.0,126.5,3.6,23.5,545.0,859.59,658.61
2018,11,2,13,0,849.0,87.0,3.7,23.5,567.0,941.01,715.59
2018,11,2,13,15,878.0,78.0,3.7,23.4,559.5,964.62,732.24
2018,11,2,13,30,907.0,69.0,3.7,23.3,552.0,996.44,755.06
2018,11,2,13,45,870.0,71.5,3.75,23.2,516.0,974.36,741.52
2018,11,2,14,0,833.0,74.0,3.8,23.1,480.0,960.22,733.9
2018,11,2,14,15,745.0,85.5,3.8,23.0,430.0,890.43,687.07
2018,11,2,14,30,657.0,97.0,3.8,22.9,380.0,824.75,642.62
2018,11,2,14,45,703.5,80.5,3.8,22.8,358.5,847.03,660.63
2018,11,2,15,0,750.0,64.0,3.8,22.7,337.0,858.51,670.19
2018,11,2,15,15,713.5,60.0,3.8,22.7,294.5,808.19,634.85
2018,11,2,15,30,677.0,56.0,3.8,22.7,252.0,755.98,597.38
2018,11,2,15,45,579.5,55.0,3.85,21.6,203.0,657.46,526.2
2018,11,2,16,0,482.0,54.0,3.9,20.5,154.0,554.33,447.86
2018,11,2,16,15,484.0,43.0,4.05,19.6,122.0,528.21,424.93
2018,11,2,16,30,486.0,32.0,4.2,18.7,90.0,488.9,385.31
2018,11,2,16,45,325.0,23.0,4.3,17.75,54.5,334.94,207.98
2018,11,2,17,0,164.0,14.0,4.4,16.8,19.0,135.76,0.0
2018,11,2,17,15,82.0,7.0,4.45,16.55,9.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,4.5,16.3,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,4.55,16.05,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,4.6,15.8,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,4.35,15.65,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,3,6,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,11,3,6,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,3,6,45,149.0,10.0,1.2,12.95,17.0,7.87,0.0
2018,11,3,7,0,298.0,20.0,1.2,13.2,34.0,16.77,0.0
2018,11,3,7,15,441.0,26.0,1.2,13.95,73.5,23.85,13.76
2018,11,3,7,30,584.0,32.0,1.2,14.7,113.0,29.81,20.32
2018,11,3,7,45,652.5,37.0,1.25,15.5,158.5,34.71,25.01
2018,11,3,8,0,721.0,42.0,1.3,16.3,204.0,39.7,29.59
2018,11,3,8,15,763.0,45.0,1.35,16.9,249.0,51.21,31.67
2018,11,3,8,30,805.0,48.0,1.4,17.5,294.0,112.79,59.15
2018,11,3,8,45,823.0,52.0,1.45,18.1,334.0,173.0,102.2
2018,11,3,9,0,841.0,56.0,1.5,18.7,374.0,234.99,154.14
2018,11,3,9,15,865.5,57.0,1.6,19.35,413.0,297.6,208.99
2018,11,3,9,30,890.0,58.0,1.7,20.0,452.0,362.15,265.56
2018,11,3,9,45,907.5,59.0,1.75,20.65,485.0,425.57,320.17
2018,11,3,10,0,925.0,60.0,1.8,21.3,518.0,489.55,373.44
2018,11,3,10,15,930.5,62.0,1.85,21.75,542.5,548.63,421.57
2018,11,3,10,30,936.0,64.0,1.9,22.2,567.0,606.4,466.99
2018,11,3,10,45,878.5,81.5,1.9,22.65,566.0,639.71,492.52
2018,11,3,11,0,821.0,99.0,1.9,23.1,565.0,670.79,515.15
2018,11,3,11,15,711.5,133.5,1.95,23.4,542.5,672.9,516.11
2018,11,3,11,30,602.0,168.0,2.0,23.7,520.0,659.56,505.64
2018,11,3,11,45,534.0,191.5,2.0,24.0,505.0,650.73,498.53
2018,11,3,12,0,466.0,215.0,2.0,24.3,490.0,642.94,491.62
2018,11,3,12,15,538.0,188.5,2.05,24.4,503.5,699.51,534.13
2018,11,3,12,30,610.0,162.0,2.1,24.5,517.0,766.57,582.55
2018,11,3,12,45,709.5,132.0,2.1,24.55,536.5,847.32,637.68
2018,11,3,13,0,809.0,102.0,2.1,24.6,556.0,920.26,686.42
2018,11,3,13,15,724.5,118.0,2.15,24.5,514.0,881.91,661.47
2018,11,3,13,30,640.0,134.0,2.2,24.4,472.0,831.11,628.87
2018,11,3,13,45,665.5,120.5,2.25,24.3,456.5,850.44,644.26
2018,11,3,14,0,691.0,107.0,2.3,24.2,441.0,866.34,656.8
2018,11,3,14,15,735.0,90.0,2.35,24.0,423.0,892.29,676.63
2018,11,3,14,30,779.0,73.0,2.4,23.8,405.0,908.2,689.61
2018,11,3,14,45,573.5,91.5,2.5,23.6,324.0,731.94,568.8
2018,11,3,15,0,368.0,110.0,2.6,23.4,243.0,538.62,429.32
2018,11,3,15,15,569.5,80.5,2.6,23.4,257.0,702.71,553.33
2018,11,3,15,30,771.0,51.0,2.6,23.4,271.0,838.17,649.04
2018,11,3,15,45,722.5,47.5,2.75,22.15,226.0,772.19,603.76
2018,11,3,16,0,674.0,44.0,2.9,20.9,181.0,705.32,556.04
2018,11,3,16,15,588.0,38.5,2.95,20.25,136.0,602.8,475.97
2018,11,3,16,30,502.0,33.0,3.0,19.6,91.0,501.77,389.36
2018,11,3,16,45,324.5,23.5,3.05,18.9,54.5,332.41,188.23
2018,11,3,17,0,147.0,14.0,3.1,18.2,18.0,122.77,0.0
2018,11,3,17,15,73.5,7.0,3.15,17.7,9.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,3.25,16.7,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,3.3,15.95,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,3.8,13.25,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,4.05,12.9,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,4.1,12.45,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,4.05,12.2,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,4.0,11.95,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,3.95,11.45,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,3.9,10.95,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,3.85,10.45,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,3.75,10.4,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,11,4,6,45,45.5,8.5,3.65,10.6,10.5,6.69,0.0
2018,11,4,7,0,91.0,17.0,3.6,10.7,21.0,12.89,0.0
2018,11,4,7,15,163.5,31.5,3.5,11.45,49.5,23.74,13.49
2018,11,4,7,30,236.0,46.0,3.4,12.2,78.0,34.5,24.55
2018,11,4,7,45,302.0,58.0,3.35,12.95,114.5,43.39,32.91
2018,11,4,8,0,368.0,70.0,3.3,13.7,151.0,52.21,41.0
2018,11,4,8,15,403.5,80.5,3.25,14.25,187.5,64.89,46.44
2018,11,4,8,30,439.0,91.0,3.2,14.8,224.0,106.32,68.21
2018,11,4,8,45,478.0,99.5,3.1,15.4,263.0,151.46,101.01
2018,11,4,9,0,517.0,108.0,3.0,16.0,302.0,201.48,142.11
2018,11,4,9,15,657.0,94.0,2.9,16.65,365.5,269.64,196.57
2018,11,4,9,30,797.0,80.0,2.8,17.3,429.0,350.79,263.13
2018,11,4,9,45,862.0,74.0,2.75,17.95,476.0,422.34,323.74
2018,11,4,10,0,927.0,68.0,2.7,18.6,523.0,498.28,386.48
2018,11,4,10,15,909.0,74.0,2.7,19.1,539.0,549.52,429.47
2018,11,4,10,30,891.0,80.0,2.7,19.6,555.0,596.98,467.91
2018,11,4,10,45,833.0,94.0,2.7,20.15,550.0,628.62,492.67
2018,11,4,11,0,775.0,108.0,2.7,20.7,545.0,648.71,507.85
2018,11,4,11,15,820.0,98.5,2.85,21.0,568.5,711.21,555.48
2018,11,4,11,30,865.0,89.0,3.0,21.3,592.0,774.44,600.91
2018,11,4,11,45,905.5,82.0,3.15,21.6,610.5,829.12,639.13
2018,11,4,12,0,946.0,75.0,3.3,21.9,629.0,890.93,682.04
2018,11,4,12,15,910.5,80.5,3.45,21.9,610.0,900.43,689.19
2018,11,4,12,30,875.0,86.0,3.6,21.9,591.0,904.5,693.14
2018,11,4,12,45,857.5,85.5,3.8,21.95,572.0,923.91,708.11
2018,11,4,13,0,840.0,85.0,4.0,22.0,553.0,928.69,712.92
2018,11,4,13,15,838.5,81.5,4.1,21.9,534.5,941.0,723.1
2018,11,4,13,30,837.0,78.0,4.2,21.8,516.0,949.63,730.85
2018,11,4,13,45,819.0,77.0,4.35,21.7,487.5,941.49,727.33
2018,11,4,14,0,801.0,76.0,4.5,21.6,459.0,929.53,721.49
2018,11,4,14,15,780.0,74.0,4.55,21.35,426.0,909.59,709.92
2018,11,4,14,30,759.0,72.0,4.6,21.1,393.0,886.22,695.83
2018,11,4,14,45,701.5,74.5,4.65,20.85,350.0,829.13,656.95
2018,11,4,15,0,644.0,77.0,4.7,20.6,307.0,777.62,621.4
2018,11,4,15,15,615.5,71.0,4.7,20.6,268.5,734.36,590.13
2018,11,4,15,30,587.0,65.0,4.7,20.6,230.0,689.4,556.44
2018,11,4,15,45,510.5,60.0,4.7,19.65,186.0,599.93,488.87
2018,11,4,16,0,434.0,55.0,4.7,18.7,142.0,511.72,419.23
2018,11,4,16,15,354.0,46.5,4.7,18.05,105.0,418.45,341.67
2018,11,4,16,30,274.0,38.0,4.7,17.4,68.0,329.16,261.68
2018,11,4,16,45,161.0,24.5,4.65,16.75,40.0,200.39,101.55
2018,11,4,17,0,48.0,11.0,4.6,16.1,12.0,45.13,0.0
2018,11,4,17,15,24.0,5.5,4.6,15.75,6.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,4.6,15.05,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,4.5,14.55,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,4.35,14.25,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,4.2,14.05,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,3.85,13.65,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,3.25,12.3,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,3.1,11.45,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,3.4,10.65,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,3.5,10.65,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,3.55,10.75,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,11,5,6,45,123.5,9.0,3.65,10.9,14.0,7.08,0.0
2018,11,5,7,0,247.0,18.0,3.7,11.0,28.0,14.16,0.0
2018,11,5,7,15,396.5,25.0,3.65,11.45,65.5,22.82,12.35
2018,11,5,7,30,546.0,32.0,3.6,11.9,103.0,29.6,20.23
2018,11,5,7,45,619.5,36.0,3.55,12.35,147.0,33.58,24.26
2018,11,5,8,0,693.0,40.0,3.5,12.8,191.0,37.74,28.21
2018,11,5,8,15,737.5,43.0,3.45,13.45,235.0,49.71,30.54
2018,11,5,8,30,782.0,46.0,3.4,14.1,279.0,109.61,58.12
2018,11,5,8,45,812.0,48.0,3.3,14.8,320.5,168.27,100.48
2018,11,5,9,0,842.0,50.0,3.2,15.5,362.0,230.08,152.93
2018,11,5,9,15,858.0,53.5,3.15,16.15,399.0,292.38,209.11
2018,11,5,9,30,874.0,57.0,3.1,16.8,436.0,355.73,266.21
2018,11,5,9,45,884.0,60.0,3.0,17.45,467.5,416.99,320.48
2018,11,5,10,0,894.0,63.0,2.9,18.1,499.0,478.05,372.71
2018,11,5,10,15,904.0,64.5,2.85,18.55,524.5,537.11,421.88
2018,11,5,10,30,914.0,66.0,2.8,19.0,550.0,595.38,468.67
2018,11,5,10,45,921.0,66.5,2.8,19.45,568.0,649.68,511.09
2018,11,5,11,0,928.0,67.0,2.8,19.9,586.0,702.31,550.96
2018,11,5,11,15,931.5,68.0,2.8,20.15,597.0,751.1,586.31
2018,11,5,11,30,935.0,69.0,2.8,20.4,608.0,797.48,618.16
2018,11,5,11,45,936.5,69.5,2.8,20.7,611.5,839.06,646.19
2018,11,5,12,0,938.0,70.0,2.8,21.0,615.0,877.66,671.95
2018,11,5,12,15,936.0,70.5,2.9,21.1,610.5,910.08,694.61
2018,11,5,12,30,934.0,71.0,3.0,21.2,606.0,939.01,714.97
2018,11,5,12,45,928.0,71.0,3.05,21.35,593.0,960.01,729.51
2018,11,5,13,0,922.0,71.0,3.1,21.5,580.0,977.16,741.62
2018,11,5,13,15,915.0,69.5,3.2,21.45,560.0,987.51,750.28
2018,11,5,13,30,908.0,68.0,3.3,21.4,540.0,993.9,756.48
2018,11,5,13,45,896.5,67.5,3.4,21.4,513.5,993.25,757.94
2018,11,5,14,0,885.0,67.0,3.5,21.4,487.0,988.75,756.94
2018,11,5,14,15,869.0,65.0,3.6,21.2,453.5,973.92,749.49
2018,11,5,14,30,853.0,63.0,3.7,21.0,420.0,955.48,739.52
2018,11,5,14,45,830.0,61.0,3.8,20.8,382.0,938.15,730.15
2018,11,5,15,0,807.0,59.0,3.9,20.6,344.0,905.95,709.83
2018,11,5,15,15,772.5,56.0,3.9,20.6,301.0,858.31,676.66
2018,11,5,15,30,738.0,53.0,3.9,20.6,258.0,808.49,640.71
2018,11,5,15,45,685.0,48.5,4.0,19.35,213.0,737.72,590.66
2018,11,5,16,0,632.0,44.0,4.1,18.1,168.0,666.43,536.84
2018,11,5,16,15,541.5,38.5,4.2,17.2,125.0,561.08,451.97
2018,11,5,16,30,451.0,33.0,4.3,16.3,82.0,472.25,370.56
2018,11,5,16,45,291.5,23.5,4.35,15.4,49.0,300.64,131.03
2018,11,5,17,0,132.0,14.0,4.4,14.5,16.0,111.28,0.0
2018,11,5,17,15,66.0,7.0,4.4,14.2,8.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,4.35,13.55,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,4.2,13.05,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,6,6,45,111.5,9.0,1.25,9.4,13.0,0.0,0.0
2018,11,6,7,0,223.0,18.0,1.2,9.6,26.0,14.16,0.0
2018,11,6,7,15,386.5,25.5,1.15,10.35,64.5,21.37,10.86
2018,11,6,7,30,550.0,33.0,1.1,11.1,103.0,30.52,21.09
2018,11,6,7,45,625.5,38.0,1.1,11.9,148.0,35.33,25.88
2018,11,6,8,0,701.0,43.0,1.1,12.7,193.0,40.29,30.53
2018,11,6,8,15,747.0,46.5,1.0,13.3,238.0,53.02,33.15
2018,11,6,8,30,793.0,50.0,0.9,13.9,283.0,110.99,58.74
2018,11,6,8,45,823.0,52.5,0.8,14.5,325.5,173.82,104.12
2018,11,6,9,0,853.0,55.0,0.7,15.1,368.0,236.9,156.69
2018,11,6,9,15,873.0,57.0,0.65,15.85,405.5,299.7,211.67
2018,11,6,9,30,893.0,59.0,0.6,16.6,443.0,363.93,267.4
2018,11,6,9,45,907.0,60.5,0.6,17.35,475.0,426.44,320.56
2018,11,6,10,0,921.0,62.0,0.6,18.1,507.0,489.11,371.79
2018,11,6,10,15,930.5,63.0,0.55,18.65,532.0,548.83,418.6
2018,11,6,10,30,940.0,64.0,0.5,19.2,557.0,607.63,462.62
2018,11,6,10,45,946.0,65.0,0.5,19.7,575.5,663.09,503.09
2018,11,6,11,0,952.0,66.0,0.5,20.2,594.0,716.74,540.85
2018,11,6,11,15,955.5,66.0,0.55,20.55,604.5,765.45,574.03
2018,11,6,11,30,959.0,66.0,0.6,20.9,615.0,811.63,603.93
2018,11,6,11,45,959.0,66.5,0.7,21.2,617.5,852.87,631.33
2018,11,6,12,0,959.0,67.0,0.8,21.5,620.0,890.95,656.64
2018,11,6,12,15,956.5,67.0,0.85,21.6,615.0,922.94,677.6
2018,11,6,12,30,954.0,67.0,0.9,21.7,610.0,951.31,696.35
2018,11,6,12,45,949.0,66.5,1.0,21.8,597.0,973.02,711.93
2018,11,6,13,0,944.0,66.0,1.1,21.9,584.0,990.82,725.24
2018,11,6,13,15,937.0,65.5,1.2,21.9,564.0,1002.76,735.27
2018,11,6,13,30,930.0,65.0,1.3,21.9,544.0,1010.7,742.97
2018,11,6,13,45,919.0,63.5,1.35,21.9,516.5,1009.35,744.02
2018,11,6,14,0,908.0,62.0,1.4,21.9,489.0,1004.01,742.74
2018,11,6,14,15,891.5,60.5,1.45,21.7,455.5,989.32,736.05
2018,11,6,14,30,875.0,59.0,1.5,21.5,422.0,970.97,726.98
2018,11,6,14,45,852.5,56.5,1.6,21.35,383.0,941.77,711.06
2018,11,6,15,0,830.0,54.0,1.7,21.2,344.0,909.52,692.55
2018,11,6,15,15,796.0,51.5,1.7,21.2,301.0,874.04,669.39
2018,11,6,15,30,762.0,49.0,1.7,21.2,258.0,825.22,635.84
2018,11,6,15,45,709.5,45.0,1.9,19.85,212.5,755.33,590.41
2018,11,6,16,0,657.0,41.0,2.1,18.5,167.0,684.95,540.6
2018,11,6,16,15,568.0,35.5,2.2,17.65,123.5,580.92,459.32
2018,11,6,16,30,479.0,30.0,2.3,16.8,80.0,478.87,368.25
2018,11,6,16,45,302.5,20.5,2.4,15.95,46.5,305.21,101.92
2018,11,6,17,0,126.0,11.0,2.5,15.1,13.0,104.33,0.0
2018,11,6,17,15,63.0,5.5,2.6,14.8,6.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,7,6,45,82.5,7.5,0.8,11.3,10.5,0.0,0.0
2018,11,7,7,0,165.0,15.0,0.8,11.2,21.0,11.8,0.0
2018,11,7,7,15,341.0,24.0,0.85,11.7,59.0,19.97,9.18
2018,11,7,7,30,517.0,33.0,0.9,12.2,97.0,30.36,20.77
2018,11,7,7,45,594.0,38.0,0.9,12.75,140.5,35.11,25.55
2018,11,7,8,0,671.0,43.0,0.9,13.3,184.0,40.01,30.19
2018,11,7,8,15,718.0,46.5,0.9,13.85,228.0,52.58,32.82
2018,11,7,8,30,765.0,50.0,0.9,14.4,272.0,108.72,57.75
2018,11,7,8,45,796.0,52.5,0.9,14.95,313.5,167.37,99.88
2018,11,7,9,0,827.0,55.0,0.9,15.5,355.0,231.31,153.3
2018,11,7,9,15,848.0,57.5,0.85,16.05,392.5,293.15,207.71
2018,11,7,9,30,869.0,60.0,0.8,16.6,430.0,356.6,263.19
2018,11,7,9,45,883.5,61.5,0.75,17.15,461.5,417.83,315.62
2018,11,7,10,0,898.0,63.0,0.7,17.7,493.0,479.31,366.2
2018,11,7,10,15,908.0,63.5,0.7,18.15,517.5,537.43,412.77
2018,11,7,10,30,918.0,64.0,0.7,18.6,542.0,594.71,456.9
2018,11,7,10,45,924.5,65.0,0.75,19.05,560.5,649.26,497.98
2018,11,7,11,0,931.0,66.0,0.8,19.5,579.0,702.13,536.59
2018,11,7,11,15,934.5,66.5,0.8,19.75,589.5,750.37,569.66
2018,11,7,11,30,938.0,67.0,0.8,20.0,600.0,796.17,599.28
2018,11,7,11,45,939.0,67.0,0.85,20.3,603.0,836.74,625.76
2018,11,7,12,0,940.0,67.0,0.9,20.6,606.0,874.29,650.14
2018,11,7,12,15,938.0,67.0,1.0,20.7,601.0,906.03,672.03
2018,11,7,12,30,936.0,67.0,1.1,20.8,596.0,934.27,691.77
2018,11,7,12,45,932.0,66.5,1.15,20.9,583.5,956.42,706.84
2018,11,7,13,0,928.0,66.0,1.2,21.0,571.0,974.79,719.66
2018,11,7,13,15,920.5,65.0,1.3,21.0,551.0,985.28,728.72
2018,11,7,13,30,913.0,64.0,1.4,21.0,531.0,991.82,735.46
2018,11,7,13,45,901.5,63.5,1.5,21.05,504.5,991.17,737.55
2018,11,7,14,0,890.0,63.0,1.6,21.1,478.0,986.66,737.26
2018,11,7,14,15,874.5,61.0,1.65,20.95,445.0,972.28,730.36
2018,11,7,14,30,859.0,59.0,1.7,20.8,412.0,954.3,721.09
2018,11,7,14,45,836.0,57.0,1.8,20.65,374.0,925.52,704.96
2018,11,7,15,0,813.0,55.0,1.9,20.5,336.0,904.84,693.87
2018,11,7,15,15,779.0,52.0,1.9,20.5,293.5,857.78,662.21
2018,11,7,15,30,745.0,49.0,1.9,20.5,251.0,808.59,627.97
2018,11,7,15,45,692.5,45.0,2.0,19.55,206.5,739.14,580.2
2018,11,7,16,0,640.0,41.0,2.1,18.6,162.0,669.21,528.59
2018,11,7,16,15,551.0,35.5,2.2,17.95,119.5,565.64,446.8
2018,11,7,16,30,462.0,30.0,2.3,17.3,77.0,463.7,353.78
2018,11,7,16,45,290.5,20.0,2.4,16.6,44.5,293.02,61.81
2018,11,7,17,0,119.0,10.0,2.5,15.9,12.0,98.2,0.0
2018,11,7,17,15,59.5,5.0,2.55,15.35,6.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,8,6,45,6.5,5.0,1.1,9.1,5.0,0.0,0.0
2018,11,8,7,0,13.0,10.0,1.1,9.3,10.0,7.87,0.0
2018,11,8,7,15,49.5,26.0,1.1,9.85,31.0,19.59,8.31
2018,11,8,7,30,86.0,42.0,1.1,10.4,52.0,31.18,21.55
2018,11,8,7,45,332.5,50.0,1.1,10.95,114.5,38.01,28.28
2018,11,8,8,0,579.0,58.0,1.1,11.5,177.0,47.91,37.46
2018,11,8,8,15,649.5,62.5,1.2,12.0,225.0,60.39,40.27
2018,11,8,8,30,720.0,67.0,1.3,12.5,273.0,115.76,65.88
2018,11,8,8,45,759.5,72.0,1.4,13.0,318.0,178.69,111.87
2018,11,8,9,0,799.0,77.0,1.5,13.5,363.0,242.84,165.51
2018,11,8,9,15,825.0,79.5,1.5,14.0,402.0,305.51,220.94
2018,11,8,9,30,851.0,82.0,1.5,14.5,441.0,370.52,278.33
2018,11,8,9,45,868.5,84.0,1.55,15.0,474.0,433.72,333.44
2018,11,8,10,0,886.0,86.0,1.6,15.5,507.0,497.59,387.41
2018,11,8,10,15,892.0,90.0,1.55,15.95,532.5,557.91,436.44
2018,11,8,10,30,898.0,94.0,1.5,16.4,558.0,617.12,482.67
2018,11,8,10,45,898.5,97.5,1.5,16.8,575.0,671.08,523.75
2018,11,8,11,0,899.0,101.0,1.5,17.2,592.0,722.86,561.91
