Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,11,15,897.5,103.5,1.5,17.5,601.5,769.81,595.74
2018,11,8,11,30,896.0,106.0,1.5,17.8,611.0,813.99,625.65
2018,11,8,11,45,889.5,109.0,1.5,18.15,612.5,851.74,650.11
2018,11,8,12,0,883.0,112.0,1.5,18.5,614.0,886.0,672.06
2018,11,8,12,15,761.5,138.5,1.5,18.65,569.0,848.76,646.08
2018,11,8,12,30,640.0,165.0,1.5,18.8,524.0,794.01,608.73
2018,11,8,12,45,516.0,186.5,1.55,19.0,472.0,715.7,553.53
2018,11,8,13,0,392.0,208.0,1.6,19.2,420.0,615.6,481.07
2018,11,8,13,15,335.0,211.0,1.6,19.2,387.5,576.14,452.56
2018,11,8,13,30,278.0,214.0,1.6,19.2,355.0,533.86,420.96
2018,11,8,13,45,350.0,191.5,1.65,19.2,359.5,584.88,462.3
2018,11,8,14,0,422.0,169.0,1.7,19.2,364.0,659.27,519.01
2018,11,8,14,15,510.0,152.5,1.7,19.0,372.0,731.76,573.72
2018,11,8,14,30,598.0,136.0,1.7,18.8,380.0,801.27,624.01
2018,11,8,14,45,539.0,133.0,1.65,18.6,337.0,738.51,579.76
2018,11,8,15,0,480.0,130.0,1.6,18.4,294.0,674.36,534.79
2018,11,8,15,15,439.5,117.5,1.6,18.4,253.0,615.55,492.41
2018,11,8,15,30,399.0,105.0,1.6,18.4,212.0,556.15,448.03
2018,11,8,15,45,335.5,90.0,1.5,17.15,168.5,472.27,383.86
2018,11,8,16,0,272.0,75.0,1.4,15.9,125.0,390.26,318.31
2018,11,8,16,15,201.0,55.0,1.4,15.1,86.5,279.33,226.96
2018,11,8,16,30,130.0,35.0,1.4,14.3,48.0,186.85,143.73
2018,11,8,16,45,74.0,20.0,1.45,13.45,26.5,103.44,3.05
2018,11,8,17,0,18.0,5.0,1.5,12.6,5.0,17.59,0.0
2018,11,8,17,15,9.0,2.5,1.55,12.5,2.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,11,9,6,45,12.5,5.0,1.7,8.0,5.5,0.0,0.0
2018,11,9,7,0,25.0,10.0,1.7,8.1,11.0,7.87,0.0
2018,11,9,7,15,80.5,26.0,1.7,8.75,34.5,19.49,7.41
2018,11,9,7,30,136.0,42.0,1.7,9.4,58.0,31.14,21.47
2018,11,9,7,45,193.5,56.5,1.7,10.05,90.0,41.72,31.62
2018,11,9,8,0,251.0,71.0,1.7,10.7,122.0,51.87,41.08
2018,11,9,8,15,296.5,83.5,1.65,11.35,157.5,65.31,47.91
2018,11,9,8,30,342.0,96.0,1.6,12.0,193.0,102.32,69.12
2018,11,9,8,45,449.0,102.0,1.55,12.6,249.0,149.68,101.75
2018,11,9,9,0,556.0,108.0,1.5,13.2,305.0,214.29,152.21
2018,11,9,9,15,592.5,119.5,1.35,13.75,349.5,273.32,202.6
2018,11,9,9,30,629.0,131.0,1.2,14.3,394.0,336.5,256.17
2018,11,9,9,45,561.5,159.5,1.0,14.8,407.5,372.12,288.52
2018,11,9,10,0,494.0,188.0,0.8,15.3,421.0,403.99,315.57
2018,11,9,10,15,504.0,195.5,0.7,15.7,443.5,449.72,351.56
2018,11,9,10,30,514.0,203.0,0.6,16.1,466.0,495.68,386.24
2018,11,9,10,45,517.0,209.5,0.5,16.5,482.0,536.44,415.8
2018,11,9,11,0,520.0,216.0,0.4,16.9,498.0,576.3,443.63
2018,11,9,11,15,521.5,219.5,0.35,17.15,507.0,611.24,467.94
2018,11,9,11,30,523.0,223.0,0.3,17.4,516.0,644.72,490.66
2018,11,9,11,45,517.5,225.5,0.25,17.7,516.5,670.07,507.14
2018,11,9,12,0,512.0,228.0,0.2,18.0,517.0,693.14,521.86
2018,11,9,12,15,513.5,224.0,0.35,18.15,512.0,713.45,537.98
2018,11,9,12,30,515.0,220.0,0.5,18.3,507.0,731.6,552.82
2018,11,9,12,45,516.0,215.0,0.6,18.45,497.0,746.0,564.44
2018,11,9,13,0,517.0,210.0,0.7,18.6,487.0,758.02,574.55
2018,11,9,13,15,505.0,206.0,0.85,18.5,468.5,756.17,576.26
2018,11,9,13,30,493.0,202.0,1.0,18.4,450.0,751.51,576.11
2018,11,9,13,45,476.0,194.5,1.15,18.3,424.0,735.35,567.84
2018,11,9,14,0,459.0,187.0,1.3,18.2,398.0,716.51,557.51
2018,11,9,14,15,438.5,177.0,1.35,17.8,367.0,688.89,540.27
2018,11,9,14,30,418.0,167.0,1.4,17.4,336.0,659.01,521.11
2018,11,9,14,45,390.0,154.0,1.45,17.05,299.5,596.55,477.75
2018,11,9,15,0,362.0,141.0,1.5,16.7,263.0,553.24,447.19
2018,11,9,15,15,326.0,124.5,1.5,16.7,224.0,496.2,404.05
2018,11,9,15,30,290.0,108.0,1.5,16.7,185.0,438.92,359.45
2018,11,9,15,45,248.5,89.5,1.6,14.9,147.0,373.39,309.06
2018,11,9,16,0,207.0,71.0,1.7,13.1,109.0,308.48,256.43
2018,11,9,16,15,158.0,51.5,1.8,12.45,75.5,235.76,193.67
2018,11,9,16,30,109.0,32.0,1.9,11.8,42.0,163.19,125.25
2018,11,9,16,45,63.0,18.5,1.95,11.15,23.5,90.93,0.0
2018,11,9,17,0,17.0,5.0,2.0,10.5,5.0,16.83,0.0
2018,11,9,17,15,8.5,2.5,2.05,10.25,2.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.45,6.45,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.55,6.4,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,11,10,6,45,23.0,5.5,1.6,6.65,6.0,0.0,0.0
2018,11,10,7,0,46.0,11.0,1.6,6.8,12.0,8.65,0.0
2018,11,10,7,15,125.5,26.5,1.65,7.6,38.5,19.96,6.64
2018,11,10,7,30,205.0,42.0,1.7,8.4,65.0,31.47,21.73
2018,11,10,7,45,258.0,57.0,1.7,9.15,99.5,42.36,32.26
2018,11,10,8,0,311.0,72.0,1.7,9.9,134.0,53.08,42.25
2018,11,10,8,15,328.0,84.5,1.65,10.55,163.5,66.75,48.96
2018,11,10,8,30,345.0,97.0,1.6,11.2,193.0,103.35,70.1
2018,11,10,8,45,390.0,108.5,1.55,11.8,233.0,145.76,101.42
2018,11,10,9,0,435.0,120.0,1.5,12.4,273.0,193.95,140.8
2018,11,10,9,15,449.5,129.5,1.35,13.0,302.0,237.76,179.05
2018,11,10,9,30,464.0,139.0,1.2,13.6,331.0,283.14,218.45
2018,11,10,9,45,501.5,146.0,1.05,14.15,367.5,336.89,263.27
2018,11,10,10,0,539.0,153.0,0.9,14.7,404.0,394.44,309.79
2018,11,10,10,15,558.0,157.0,0.8,15.25,429.0,443.34,348.53
2018,11,10,10,30,577.0,161.0,0.7,15.8,454.0,493.22,386.62
2018,11,10,10,45,598.0,165.0,0.55,16.3,478.0,545.08,424.28
2018,11,10,11,0,619.0,169.0,0.4,16.8,502.0,597.61,460.73
2018,11,10,11,15,626.0,172.0,0.35,17.15,514.5,645.65,493.85
2018,11,10,11,30,633.0,175.0,0.3,17.5,527.0,686.51,521.25
2018,11,10,11,45,630.0,176.5,0.2,17.85,528.5,716.51,539.88
2018,11,10,12,0,627.0,178.0,0.1,18.2,530.0,737.54,552.51
2018,11,10,12,15,621.5,178.0,0.2,18.3,524.5,758.71,568.16
2018,11,10,12,30,616.0,178.0,0.3,18.4,519.0,777.14,582.19
2018,11,10,12,45,605.0,177.5,0.4,18.5,506.0,787.17,590.63
2018,11,10,13,0,594.0,177.0,0.5,18.6,493.0,794.16,597.23
2018,11,10,13,15,582.5,173.5,0.6,18.6,474.0,794.26,599.58
2018,11,10,13,30,571.0,170.0,0.7,18.6,455.0,791.36,600.09
2018,11,10,13,45,554.5,164.0,0.8,18.55,429.0,777.71,593.42
2018,11,10,14,0,538.0,158.0,0.9,18.5,403.0,761.19,584.79
2018,11,10,14,15,516.5,150.5,1.05,18.2,372.0,735.23,570.54
2018,11,10,14,30,495.0,143.0,1.2,17.9,341.0,706.86,554.1
2018,11,10,14,45,466.5,133.0,1.35,17.6,305.5,666.34,528.14
2018,11,10,15,0,438.0,123.0,1.5,17.3,270.0,624.15,499.96
2018,11,10,15,15,398.5,110.5,1.5,17.3,231.0,566.9,457.63
2018,11,10,15,30,359.0,98.0,1.5,17.3,192.0,509.2,413.44
2018,11,10,15,45,311.5,83.5,1.75,16.05,154.0,441.59,362.33
2018,11,10,16,0,264.0,69.0,2.0,14.8,116.0,375.18,308.95
2018,11,10,16,15,203.5,51.0,2.05,14.2,81.0,294.15,239.46
2018,11,10,16,30,143.0,33.0,2.1,13.6,46.0,216.03,163.24
2018,11,10,16,45,82.5,19.0,2.15,13.05,25.5,107.77,0.0
2018,11,10,17,0,22.0,5.0,2.2,12.5,5.0,20.62,0.0
2018,11,10,17,15,11.0,2.5,2.2,12.25,2.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,11,11,6,45,56.5,6.5,1.75,9.55,7.5,0.0,0.0
2018,11,11,7,0,113.0,13.0,1.8,9.6,15.0,10.23,0.0
2018,11,11,7,15,271.0,24.5,1.8,10.1,49.0,20.37,5.28
2018,11,11,7,30,429.0,36.0,1.8,10.6,83.0,30.13,20.22
2018,11,11,7,45,528.0,43.5,1.8,11.1,128.0,36.42,26.68
2018,11,11,8,0,627.0,51.0,1.8,11.6,173.0,42.86,32.82
2018,11,11,8,15,680.5,55.5,1.85,12.2,217.5,59.63,39.15
2018,11,11,8,30,734.0,60.0,1.9,12.8,262.0,114.59,64.34
2018,11,11,8,45,769.5,64.0,1.9,13.4,304.5,173.17,106.86
2018,11,11,9,0,805.0,68.0,1.9,14.0,347.0,235.88,159.63
2018,11,11,9,15,809.5,74.5,1.9,14.55,381.0,296.19,214.13
2018,11,11,9,30,814.0,81.0,1.9,15.1,415.0,356.33,268.34
2018,11,11,9,45,808.5,89.5,1.85,15.65,442.0,413.94,319.28
2018,11,11,10,0,803.0,98.0,1.8,16.2,469.0,469.91,366.98
2018,11,11,10,15,832.5,96.5,1.8,16.65,499.5,532.29,417.91
2018,11,11,10,30,862.0,95.0,1.8,17.1,530.0,596.11,468.25
2018,11,11,10,45,871.5,96.0,1.75,17.6,549.0,651.09,510.02
2018,11,11,11,0,881.0,97.0,1.7,18.1,568.0,704.8,549.44
2018,11,11,11,15,886.0,98.0,1.7,18.5,579.5,753.77,584.83
2018,11,11,11,30,891.0,99.0,1.7,18.9,591.0,800.56,616.55
2018,11,11,11,45,892.5,99.0,1.65,19.25,594.0,841.07,642.55
2018,11,11,12,0,894.0,99.0,1.6,19.6,597.0,878.67,666.28
2018,11,11,12,15,882.0,102.0,1.6,19.85,590.0,904.86,682.99
2018,11,11,12,30,870.0,105.0,1.6,20.1,583.0,927.03,697.16
2018,11,11,12,45,850.5,108.5,1.55,20.3,567.0,938.76,703.95
2018,11,11,13,0,831.0,112.0,1.5,20.5,551.0,946.03,708.0
2018,11,11,13,15,820.0,110.5,1.45,20.55,530.5,959.85,716.95
2018,11,11,13,30,809.0,109.0,1.4,20.6,510.0,962.3,718.44
2018,11,11,13,45,792.5,107.0,1.3,20.7,482.5,954.89,712.79
2018,11,11,14,0,776.0,105.0,1.2,20.8,455.0,943.68,704.82
2018,11,11,14,15,751.5,102.0,1.1,20.65,421.0,919.61,689.09
2018,11,11,14,30,727.0,99.0,1.0,20.5,387.0,892.07,671.1
2018,11,11,14,45,692.5,95.0,0.9,20.4,348.0,850.21,643.16
2018,11,11,15,0,658.0,91.0,0.8,20.3,309.0,805.55,612.92
2018,11,11,15,15,615.0,84.0,0.8,20.3,266.5,746.9,573.48
2018,11,11,15,30,572.0,77.0,0.8,20.3,224.0,686.57,531.35
2018,11,11,15,45,504.0,68.5,0.6,18.6,180.5,600.44,469.31
2018,11,11,16,0,436.0,60.0,0.4,16.9,137.0,514.54,404.35
2018,11,11,16,15,336.0,47.5,0.5,16.05,96.5,403.53,317.7
2018,11,11,16,30,236.0,35.0,0.6,15.2,56.0,298.58,218.8
2018,11,11,16,45,132.0,20.0,0.75,14.35,30.5,161.0,0.0
2018,11,11,17,0,28.0,5.0,0.9,13.5,5.0,25.17,0.0
2018,11,11,17,15,14.0,2.5,0.95,13.25,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,2.15,8.95,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,2.35,8.4,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,2.45,8.25,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,2.55,8.15,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,2.6,8.05,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,2.6,7.95,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,2.6,7.85,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,2.55,7.85,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,11,12,6,45,14.5,3.5,2.45,7.95,4.0,0.0,0.0
2018,11,12,7,0,29.0,7.0,2.4,8.0,8.0,5.51,0.0
2018,11,12,7,15,96.0,21.0,2.4,8.5,30.0,15.87,1.4
2018,11,12,7,30,163.0,35.0,2.4,9.0,52.0,26.28,16.89
2018,11,12,7,45,262.0,46.5,2.35,9.5,89.5,35.04,25.58
2018,11,12,8,0,361.0,58.0,2.3,10.0,127.0,43.88,33.91
2018,11,12,8,15,469.0,67.5,2.2,10.7,180.0,60.72,42.37
2018,11,12,8,30,577.0,77.0,2.1,11.4,233.0,111.58,68.18
2018,11,12,8,45,649.5,79.5,2.0,12.05,281.5,165.29,106.21
2018,11,12,9,0,722.0,82.0,1.9,12.7,330.0,227.83,157.16
2018,11,12,9,15,732.0,90.0,1.85,13.5,364.5,286.5,209.59
2018,11,12,9,30,742.0,98.0,1.8,14.3,399.0,345.88,262.34
2018,11,12,9,45,739.0,108.0,1.75,15.05,427.0,402.39,311.73
2018,11,12,10,0,736.0,118.0,1.7,15.8,455.0,457.66,358.26
2018,11,12,10,15,752.0,120.0,1.65,16.3,480.5,513.85,403.97
2018,11,12,10,30,768.0,122.0,1.6,16.8,506.0,570.24,448.18
2018,11,12,10,45,779.0,123.5,1.6,17.3,525.0,622.99,488.49
2018,11,12,11,0,790.0,125.0,1.6,17.8,544.0,674.84,526.92
2018,11,12,11,15,796.0,126.0,1.55,18.15,555.0,721.48,560.4
2018,11,12,11,30,802.0,127.0,1.5,18.5,566.0,766.26,591.65
2018,11,12,11,45,804.5,127.0,1.5,18.85,569.5,805.1,617.63
2018,11,12,12,0,807.0,127.0,1.5,19.2,573.0,841.35,641.27
2018,11,12,12,15,795.5,129.5,1.45,19.35,566.0,865.51,656.44
2018,11,12,12,30,784.0,132.0,1.4,19.5,559.0,885.96,669.2
2018,11,12,12,45,765.5,134.5,1.4,19.65,544.0,896.21,675.89
2018,11,12,13,0,747.0,137.0,1.4,19.8,529.0,902.36,680.09
2018,11,12,13,15,734.5,135.5,1.3,19.8,509.0,905.88,681.68
2018,11,12,13,30,722.0,134.0,1.2,19.8,489.0,905.66,680.88
2018,11,12,13,45,702.5,130.5,1.15,19.8,461.0,892.69,672.48
2018,11,12,14,0,683.0,127.0,1.1,19.8,433.0,876.02,661.84
2018,11,12,14,15,658.5,122.5,1.05,19.55,400.0,849.79,645.41
2018,11,12,14,30,634.0,118.0,1.0,19.3,367.0,820.22,626.64
2018,11,12,14,45,599.0,112.0,0.95,19.1,329.0,775.64,597.09
2018,11,12,15,0,564.0,106.0,0.9,18.9,291.0,724.54,562.41
2018,11,12,15,15,518.5,97.5,0.9,18.9,250.0,664.78,520.73
2018,11,12,15,30,473.0,89.0,0.9,18.9,209.0,604.54,477.11
2018,11,12,15,45,408.5,77.5,0.9,17.35,167.0,522.78,417.86
2018,11,12,16,0,344.0,66.0,0.9,15.8,125.0,442.99,356.66
2018,11,12,16,15,257.5,50.5,0.9,15.5,87.5,341.22,272.22
2018,11,12,16,30,171.0,35.0,0.9,15.2,50.0,244.99,177.21
2018,11,12,16,45,94.0,19.5,0.85,14.9,27.0,89.96,0.0
2018,11,12,17,0,17.0,4.0,0.8,14.6,4.0,16.04,0.0
2018,11,12,17,15,8.5,2.0,0.7,14.55,2.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,0.2,14.1,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,0.15,13.95,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,0.1,13.8,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,0.15,13.7,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,0.2,13.6,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.3,13.45,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.45,13.15,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.55,12.85,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,11,13,6,45,0.0,2.0,2.0,8.9,2.0,0.0,0.0
2018,11,13,7,0,0.0,4.0,2.0,8.9,4.0,3.15,0.0
2018,11,13,7,15,0.0,12.0,2.0,9.2,12.0,9.13,0.0
2018,11,13,7,30,0.0,20.0,2.0,9.5,20.0,15.24,7.31
2018,11,13,7,45,0.0,29.0,2.0,9.85,29.0,22.13,14.05
2018,11,13,8,0,0.0,38.0,2.0,10.2,38.0,29.04,20.54
2018,11,13,8,15,0.0,42.0,2.0,10.7,42.0,32.1,22.23
2018,11,13,8,30,0.0,46.0,2.0,11.2,46.0,35.17,24.92
2018,11,13,8,45,12.0,78.5,2.0,11.65,82.5,61.51,47.06
2018,11,13,9,0,24.0,111.0,2.0,12.1,119.0,91.17,71.79
2018,11,13,9,15,47.5,138.5,1.95,12.6,157.0,122.05,97.02
2018,11,13,9,30,71.0,166.0,1.9,13.1,195.0,156.98,125.68
2018,11,13,9,45,54.5,159.5,1.9,13.55,182.5,151.3,121.36
2018,11,13,10,0,38.0,153.0,1.9,14.0,170.0,142.99,114.63
2018,11,13,10,15,54.5,183.0,1.85,14.15,209.0,181.49,146.39
2018,11,13,10,30,71.0,213.0,1.8,14.3,248.0,223.34,180.45
2018,11,13,10,45,139.0,221.5,1.75,14.45,293.5,291.07,235.6
2018,11,13,11,0,207.0,230.0,1.7,14.6,339.0,355.07,287.08
2018,11,13,11,15,268.5,228.5,1.65,14.65,372.5,425.68,342.9
2018,11,13,11,30,330.0,227.0,1.6,14.7,406.0,487.09,390.88
2018,11,13,11,45,361.0,221.5,1.55,14.7,418.5,524.05,419.41
2018,11,13,12,0,392.0,216.0,1.5,14.7,431.0,561.92,448.48
2018,11,13,12,15,374.5,217.5,1.5,14.8,421.5,566.36,451.5
2018,11,13,12,30,357.0,219.0,1.5,14.9,412.0,568.45,453.03
2018,11,13,12,45,294.0,224.0,1.45,14.95,380.5,530.68,423.48
2018,11,13,13,0,231.0,229.0,1.4,15.0,349.0,467.12,374.71
2018,11,13,13,15,206.5,221.5,1.4,15.0,326.0,443.67,357.29
2018,11,13,13,30,182.0,214.0,1.4,15.0,303.0,418.65,338.17
2018,11,13,13,45,214.0,198.0,1.35,14.95,297.0,436.83,354.12
2018,11,13,14,0,246.0,182.0,1.3,14.9,291.0,477.49,386.53
2018,11,13,14,15,198.5,169.5,1.25,14.6,253.5,396.66,323.99
2018,11,13,14,30,151.0,157.0,1.2,14.3,216.0,338.17,277.94
2018,11,13,14,45,226.5,138.0,1.1,14.05,216.5,413.42,340.43
2018,11,13,15,0,302.0,119.0,1.0,13.8,217.0,463.21,381.22
2018,11,13,15,15,275.5,105.0,1.0,13.8,185.5,419.03,346.12
2018,11,13,15,30,249.0,91.0,1.0,13.8,154.0,374.57,310.56
2018,11,13,15,45,212.5,76.0,0.9,13.05,122.5,319.36,265.32
2018,11,13,16,0,176.0,61.0,0.8,12.3,91.0,265.09,219.25
2018,11,13,16,15,120.0,46.0,0.8,12.05,63.5,195.49,158.16
2018,11,13,16,30,64.0,31.0,0.8,11.8,36.0,110.95,78.07
2018,11,13,16,45,37.5,17.5,0.8,11.6,20.0,43.53,0.0
2018,11,13,17,0,11.0,4.0,0.8,11.4,4.0,3.15,0.0
2018,11,13,17,15,5.5,2.0,0.75,11.3,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,14,6,45,31.0,4.5,1.3,7.7,5.0,0.0,0.0
2018,11,14,7,0,62.0,9.0,1.3,7.8,10.0,7.08,0.0
2018,11,14,7,15,179.5,22.5,1.2,8.55,37.5,17.14,0.0
2018,11,14,7,30,297.0,36.0,1.1,9.3,65.0,29.75,19.43
2018,11,14,7,45,383.0,46.5,1.05,10.05,104.0,38.16,28.19
2018,11,14,8,0,469.0,57.0,1.0,10.8,143.0,46.57,36.16
2018,11,14,8,15,530.0,64.5,1.0,11.55,185.5,59.62,40.79
2018,11,14,8,30,591.0,72.0,1.0,12.3,228.0,108.57,64.84
2018,11,14,8,45,631.0,77.5,0.95,13.0,268.0,160.57,102.42
2018,11,14,9,0,671.0,83.0,0.9,13.7,308.0,217.41,149.38
2018,11,14,9,15,685.0,90.0,0.8,14.35,341.5,273.06,198.21
2018,11,14,9,30,699.0,97.0,0.7,15.0,375.0,329.91,247.63
2018,11,14,9,45,689.5,105.0,0.65,15.65,397.0,379.41,290.55
2018,11,14,10,0,680.0,113.0,0.6,16.3,419.0,426.96,330.18
2018,11,14,10,15,700.5,115.5,0.55,16.85,446.0,482.51,374.02
2018,11,14,10,30,721.0,118.0,0.5,17.4,473.0,538.88,416.7
2018,11,14,10,45,722.5,120.5,0.4,17.95,487.0,584.17,449.21
2018,11,14,11,0,724.0,123.0,0.3,18.5,501.0,627.8,479.25
2018,11,14,11,15,749.5,122.0,0.35,18.8,520.5,682.98,518.83
2018,11,14,11,30,775.0,121.0,0.4,19.1,540.0,738.08,557.37
2018,11,14,11,45,775.5,122.0,0.45,19.4,543.0,775.14,582.01
2018,11,14,12,0,776.0,123.0,0.5,19.7,546.0,809.61,604.67
2018,11,14,12,15,773.0,123.0,0.6,19.75,541.5,837.21,624.26
2018,11,14,12,30,770.0,123.0,0.7,19.8,537.0,861.69,641.99
2018,11,14,12,45,762.0,122.5,0.8,19.9,524.5,877.82,654.24
2018,11,14,13,0,754.0,122.0,0.9,20.0,512.0,890.43,664.43
2018,11,14,13,15,739.0,118.0,1.0,19.9,488.5,888.7,665.8
2018,11,14,13,30,724.0,114.0,1.1,19.8,465.0,883.19,664.9
2018,11,14,13,45,708.0,111.5,1.25,19.75,439.5,874.89,662.79
2018,11,14,14,0,692.0,109.0,1.4,19.7,414.0,863.09,658.18
2018,11,14,14,15,670.0,104.0,1.45,19.4,381.5,839.01,644.34
2018,11,14,14,30,648.0,99.0,1.5,19.1,349.0,811.79,628.17
2018,11,14,14,45,578.0,98.0,1.55,18.8,304.5,739.02,579.23
2018,11,14,15,0,508.0,97.0,1.6,18.5,260.0,657.15,522.27
2018,11,14,15,15,477.0,87.5,1.6,18.5,224.5,610.62,488.65
2018,11,14,15,30,446.0,78.0,1.6,18.5,189.0,563.23,452.73
2018,11,14,15,45,422.5,66.5,1.7,16.75,155.5,519.4,421.0
2018,11,14,16,0,399.0,55.0,1.8,15.0,122.0,476.12,386.77
2018,11,14,16,15,309.0,43.0,1.95,14.25,85.5,373.88,300.96
2018,11,14,16,30,219.0,31.0,2.1,13.5,49.0,274.49,193.8
2018,11,14,16,45,121.0,17.5,2.2,12.8,26.5,109.76,0.0
2018,11,14,17,0,23.0,4.0,2.3,12.1,4.0,3.15,0.0
2018,11,14,17,15,11.5,2.0,2.35,11.9,2.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.85,7.45,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.95,7.45,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,11,15,6,45,16.0,3.5,2.0,7.55,3.5,0.0,0.0
2018,11,15,7,0,32.0,7.0,2.0,7.6,7.0,5.51,0.0
2018,11,15,7,15,111.0,21.5,2.0,8.4,30.5,16.24,0.0
2018,11,15,7,30,190.0,36.0,2.0,9.2,54.0,27.08,16.91
2018,11,15,7,45,270.5,51.0,2.0,9.95,91.5,38.22,28.16
2018,11,15,8,0,351.0,66.0,2.0,10.7,129.0,49.28,38.52
2018,11,15,8,15,408.5,77.0,1.95,11.35,169.0,63.16,45.03
2018,11,15,8,30,466.0,88.0,1.9,12.0,209.0,106.9,68.35
2018,11,15,8,45,502.5,96.0,1.8,12.65,246.0,152.63,101.9
2018,11,15,9,0,539.0,104.0,1.7,13.3,283.0,202.76,143.48
2018,11,15,9,15,555.0,111.0,1.55,13.9,313.0,250.77,185.82
2018,11,15,9,30,571.0,118.0,1.4,14.5,343.0,304.89,232.99
2018,11,15,9,45,648.5,113.0,1.2,15.15,387.5,369.96,286.55
2018,11,15,10,0,726.0,108.0,1.0,15.8,432.0,442.55,344.53
2018,11,15,10,15,741.0,110.5,0.9,16.3,457.0,497.7,388.39
2018,11,15,10,30,756.0,113.0,0.8,16.8,482.0,552.99,430.63
2018,11,15,10,45,766.5,114.0,0.7,17.25,500.0,603.92,468.0
2018,11,15,11,0,777.0,115.0,0.6,17.7,518.0,653.93,503.17
2018,11,15,11,15,781.0,115.5,0.5,18.0,527.5,697.66,532.83
2018,11,15,11,30,785.0,116.0,0.4,18.3,537.0,739.39,560.08
2018,11,15,11,45,732.0,126.5,0.3,18.6,521.0,744.81,560.94
2018,11,15,12,0,679.0,137.0,0.2,18.9,505.0,743.63,557.85
2018,11,15,12,15,706.5,132.5,0.25,19.05,512.5,789.62,589.22
2018,11,15,12,30,734.0,128.0,0.3,19.2,520.0,834.42,618.88
2018,11,15,12,45,743.0,124.0,0.4,19.3,513.0,861.27,637.82
2018,11,15,13,0,752.0,120.0,0.5,19.4,506.0,885.38,655.44
2018,11,15,13,15,746.0,117.0,0.6,19.35,488.0,893.41,663.16
2018,11,15,13,30,740.0,114.0,0.7,19.3,470.0,897.97,669.0
2018,11,15,13,45,730.5,108.5,0.85,19.25,444.5,892.62,669.37
2018,11,15,14,0,721.0,103.0,1.0,19.2,419.0,883.76,667.4
2018,11,15,14,15,703.0,99.0,1.05,18.95,388.0,864.96,657.47
2018,11,15,14,30,685.0,95.0,1.1,18.7,357.0,842.93,645.25
2018,11,15,14,45,660.5,88.5,1.15,18.5,321.0,808.41,623.92
2018,11,15,15,0,636.0,82.0,1.2,18.3,285.0,771.25,600.12
2018,11,15,15,15,592.0,76.0,1.2,18.3,244.5,713.65,559.68
2018,11,15,15,30,548.0,70.0,1.2,18.3,204.0,654.58,516.68
2018,11,15,15,45,485.0,61.0,1.3,16.85,163.0,573.85,458.7
2018,11,15,16,0,422.0,52.0,1.4,15.4,122.0,493.81,397.25
2018,11,15,16,15,318.5,40.5,1.45,14.85,84.0,378.44,301.73
2018,11,15,16,30,215.0,29.0,1.5,14.3,46.0,265.96,181.74
2018,11,15,16,45,122.5,16.5,1.55,13.75,25.0,110.14,0.0
2018,11,15,17,0,30.0,4.0,1.6,13.2,4.0,0.0,0.0
2018,11,15,17,15,15.0,2.0,1.65,13.1,2.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,11,16,6,45,24.0,4.0,1.65,8.4,4.0,0.0,0.0
2018,11,16,7,0,48.0,8.0,1.6,8.5,8.0,6.29,0.0
2018,11,16,7,15,132.5,20.5,1.55,9.25,30.5,15.55,0.0
2018,11,16,7,30,217.0,33.0,1.5,10.0,53.0,25.03,14.87
2018,11,16,7,45,330.0,44.0,1.45,10.75,93.0,35.9,25.97
2018,11,16,8,0,443.0,55.0,1.4,11.5,133.0,44.88,34.45
2018,11,16,8,15,413.5,68.5,1.35,12.1,156.5,57.25,39.88
2018,11,16,8,30,384.0,82.0,1.3,12.7,180.0,95.5,61.62
2018,11,16,8,45,433.0,92.0,1.2,13.3,220.0,139.17,93.38
2018,11,16,9,0,482.0,102.0,1.1,13.9,260.0,188.99,133.84
2018,11,16,9,15,566.0,102.5,1.0,14.45,308.5,250.64,184.42
2018,11,16,9,30,650.0,103.0,0.9,15.0,357.0,318.0,240.12
2018,11,16,9,45,637.0,117.0,0.8,15.55,382.0,368.44,283.65
2018,11,16,10,0,624.0,131.0,0.7,16.1,407.0,416.61,323.58
2018,11,16,10,15,638.0,135.0,0.65,16.5,431.0,467.4,364.11
2018,11,16,10,30,652.0,139.0,0.6,16.9,455.0,518.48,403.35
2018,11,16,10,45,660.0,142.5,0.5,17.35,472.5,565.47,437.62
2018,11,16,11,0,668.0,146.0,0.4,17.8,490.0,611.62,469.92
2018,11,16,11,15,673.0,148.0,0.4,18.15,500.5,653.18,499.33
2018,11,16,11,30,678.0,150.0,0.4,18.5,511.0,693.14,526.95
2018,11,16,11,45,678.5,150.5,0.4,18.85,513.5,726.29,549.34
2018,11,16,12,0,679.0,151.0,0.4,19.2,516.0,757.06,569.81
2018,11,16,12,15,693.0,145.0,0.4,19.35,515.0,790.35,591.55
2018,11,16,12,30,707.0,139.0,0.4,19.5,514.0,821.52,611.66
2018,11,16,12,45,722.5,131.0,0.4,19.65,507.0,849.52,629.66
2018,11,16,13,0,738.0,123.0,0.4,19.8,500.0,874.88,645.96
2018,11,16,13,15,726.0,121.0,0.4,19.75,480.5,878.14,648.5
2018,11,16,13,30,714.0,119.0,0.4,19.7,461.0,877.82,649.21
2018,11,16,13,45,696.0,116.5,0.45,19.7,435.0,867.51,644.44
2018,11,16,14,0,678.0,114.0,0.5,19.7,409.0,853.68,637.54
2018,11,16,14,15,654.0,110.0,0.55,19.4,377.0,828.81,623.97
2018,11,16,14,30,630.0,106.0,0.6,19.1,345.0,800.76,608.08
2018,11,16,14,45,596.0,100.5,0.7,18.85,308.5,758.27,582.47
2018,11,16,15,0,562.0,95.0,0.8,18.6,272.0,713.23,554.1
2018,11,16,15,15,517.0,86.5,0.8,18.6,232.5,652.49,511.35
2018,11,16,15,30,472.0,78.0,0.8,18.6,193.0,587.73,464.07
2018,11,16,15,45,408.0,67.5,1.1,17.25,153.0,507.95,407.6
2018,11,16,16,0,344.0,57.0,1.4,15.9,113.0,430.25,347.9
2018,11,16,16,15,256.5,43.0,1.5,15.3,77.5,329.76,263.09
2018,11,16,16,30,169.0,29.0,1.6,14.7,42.0,226.82,149.74
2018,11,16,16,45,92.5,16.0,1.65,14.1,22.5,85.93,0.0
2018,11,16,17,0,16.0,3.0,1.7,13.5,3.0,0.0,0.0
2018,11,16,17,15,8.0,1.5,1.7,13.2,1.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.65,7.15,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,11,17,6,45,13.0,2.5,1.7,7.15,2.5,0.0,0.0
2018,11,17,7,0,26.0,5.0,1.7,7.2,5.0,3.93,0.0
2018,11,17,7,15,115.5,19.5,1.7,7.9,28.5,14.77,0.0
2018,11,17,7,30,205.0,34.0,1.7,8.6,52.0,25.69,15.13
2018,11,17,7,45,280.5,47.5,1.7,9.3,87.5,35.8,25.96
2018,11,17,8,0,356.0,61.0,1.7,10.0,123.0,45.86,35.49
2018,11,17,8,15,362.5,74.0,1.65,10.55,151.5,59.85,42.9
2018,11,17,8,30,369.0,87.0,1.6,11.1,180.0,97.73,64.53
2018,11,17,8,45,405.5,97.5,1.55,11.65,215.5,139.14,95.26
2018,11,17,9,0,442.0,108.0,1.5,12.2,251.0,185.16,133.35
2018,11,17,9,15,544.5,106.0,1.4,12.85,302.5,247.36,184.02
2018,11,17,9,30,647.0,104.0,1.3,13.5,354.0,317.38,241.92
2018,11,17,9,45,697.5,101.0,1.25,14.1,390.5,377.39,292.87
2018,11,17,10,0,748.0,98.0,1.2,14.7,427.0,441.82,346.17
2018,11,17,10,15,762.5,100.5,1.15,15.15,452.0,497.55,391.6
2018,11,17,10,30,777.0,103.0,1.1,15.6,477.0,553.36,435.44
2018,11,17,10,45,787.0,104.5,1.05,16.05,495.0,605.19,474.75
2018,11,17,11,0,797.0,106.0,1.0,16.5,513.0,656.05,511.97
2018,11,17,11,15,803.0,106.5,1.0,16.75,524.0,698.49,543.05
2018,11,17,11,30,809.0,107.0,1.0,17.0,535.0,741.86,573.73
2018,11,17,11,45,811.0,107.0,1.0,17.25,538.0,779.48,598.64
2018,11,17,12,0,813.0,107.0,1.0,17.5,541.0,814.49,621.61
2018,11,17,12,15,780.0,116.5,1.0,17.55,530.5,833.21,633.89
2018,11,17,12,30,747.0,126.0,1.0,17.6,520.0,842.01,639.75
2018,11,17,12,45,698.5,138.0,1.0,17.6,500.0,834.3,634.79
2018,11,17,13,0,650.0,150.0,1.0,17.6,480.0,820.54,626.06
2018,11,17,13,15,640.0,146.5,1.05,17.55,461.0,822.67,629.23
2018,11,17,13,30,630.0,143.0,1.1,17.5,442.0,821.42,630.0
2018,11,17,13,45,614.5,138.0,1.1,17.45,417.0,809.97,623.16
2018,11,17,14,0,599.0,133.0,1.1,17.4,392.0,795.16,614.18
2018,11,17,14,15,576.0,127.5,1.15,17.15,361.5,763.02,594.11
2018,11,17,14,30,553.0,122.0,1.2,16.9,331.0,735.64,577.21
2018,11,17,14,45,521.5,114.5,1.25,16.65,295.5,695.12,550.26
2018,11,17,15,0,490.0,107.0,1.3,16.4,260.0,652.9,521.3
2018,11,17,15,15,446.0,96.5,1.3,16.4,221.5,593.42,477.45
2018,11,17,15,30,402.0,86.0,1.3,16.4,183.0,533.6,431.82
2018,11,17,15,45,343.0,73.5,1.4,14.8,144.5,457.54,374.34
2018,11,17,16,0,284.0,61.0,1.5,13.2,106.0,383.39,314.48
2018,11,17,16,15,207.5,44.5,1.5,12.6,72.0,290.78,233.75
2018,11,17,16,30,131.0,28.0,1.5,12.0,38.0,192.34,123.12
2018,11,17,16,45,69.0,15.0,1.45,11.4,20.0,66.51,0.0
2018,11,17,17,0,7.0,2.0,1.4,10.8,2.0,0.0,0.0
2018,11,17,17,15,3.5,1.0,1.35,10.6,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,18,6,45,13.0,2.5,1.1,6.95,2.5,0.0,0.0
2018,11,18,7,0,26.0,5.0,1.1,6.9,5.0,3.93,0.0
2018,11,18,7,15,120.0,19.5,1.15,7.5,28.5,15.34,0.0
2018,11,18,7,30,214.0,34.0,1.2,8.1,52.0,25.7,14.73
2018,11,18,7,45,303.0,47.0,1.25,8.75,89.0,35.56,25.74
2018,11,18,8,0,392.0,60.0,1.3,9.4,126.0,45.41,35.14
2018,11,18,8,15,357.0,73.0,1.4,10.0,146.0,58.86,42.29
2018,11,18,8,30,322.0,86.0,1.5,10.6,166.0,92.94,62.38
2018,11,18,8,45,336.0,100.5,1.55,11.25,196.5,131.11,91.75
2018,11,18,9,0,350.0,115.0,1.6,11.9,227.0,171.3,125.78
2018,11,18,9,15,414.5,120.5,1.65,12.45,268.0,219.73,166.12
2018,11,18,9,30,479.0,126.0,1.7,13.0,309.0,275.61,213.37
2018,11,18,9,45,582.0,119.5,1.75,13.55,360.0,348.1,273.38
2018,11,18,10,0,685.0,113.0,1.8,14.1,411.0,426.89,337.97
2018,11,18,10,15,713.5,113.5,1.75,14.6,439.5,484.63,385.37
2018,11,18,10,30,742.0,114.0,1.7,15.1,468.0,543.94,432.58
2018,11,18,10,45,750.0,116.0,1.7,15.6,485.5,593.53,471.22
2018,11,18,11,0,758.0,118.0,1.7,16.1,503.0,642.04,507.95
2018,11,18,11,15,762.5,119.5,1.65,16.4,513.5,686.28,540.56
2018,11,18,11,30,767.0,121.0,1.6,16.7,524.0,728.68,570.98
2018,11,18,11,45,767.5,121.5,1.6,17.05,527.0,764.8,595.95
2018,11,18,12,0,768.0,122.0,1.6,17.4,530.0,798.37,618.37
