Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,12,15,749.0,127.5,1.55,17.5,522.5,818.06,631.07
2018,11,18,12,30,730.0,133.0,1.5,17.6,515.0,833.73,641.15
2018,11,18,12,45,701.0,138.0,1.5,17.7,498.5,835.7,642.49
2018,11,18,13,0,672.0,143.0,1.5,17.8,482.0,833.16,641.02
2018,11,18,13,15,659.0,141.0,1.55,17.8,463.0,834.37,643.15
2018,11,18,13,30,646.0,139.0,1.6,17.8,444.0,832.06,642.93
2018,11,18,13,45,627.0,135.0,1.6,17.75,418.0,818.4,634.49
2018,11,18,14,0,608.0,131.0,1.6,17.7,392.0,801.29,623.77
2018,11,18,14,15,583.5,126.0,1.65,17.4,361.0,768.08,602.65
2018,11,18,14,30,559.0,121.0,1.7,17.1,330.0,739.92,584.88
2018,11,18,14,45,526.5,113.5,1.7,16.8,294.5,698.44,556.43
2018,11,18,15,0,494.0,106.0,1.7,16.5,259.0,655.26,526.01
2018,11,18,15,15,408.0,97.0,1.7,16.5,211.5,557.71,452.79
2018,11,18,15,30,322.0,88.0,1.7,16.5,164.0,461.38,377.59
2018,11,18,15,45,246.0,72.5,1.8,15.1,124.0,346.86,287.17
2018,11,18,16,0,170.0,57.0,1.9,13.7,84.0,255.8,211.12
2018,11,18,16,15,118.0,41.5,1.85,13.25,57.5,188.8,151.05
2018,11,18,16,30,66.0,26.0,1.8,12.8,31.0,115.54,68.95
2018,11,18,16,45,37.0,14.0,1.75,12.35,16.5,40.34,0.0
2018,11,18,17,0,8.0,2.0,1.7,11.9,2.0,0.0,0.0
2018,11,18,17,15,4.0,1.0,1.6,11.7,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,19,6,45,5.0,2.0,1.25,8.25,2.0,0.0,0.0
2018,11,19,7,0,10.0,4.0,1.2,8.3,4.0,3.15,0.0
2018,11,19,7,15,33.5,16.5,1.25,8.85,19.0,12.98,0.0
2018,11,19,7,30,57.0,29.0,1.3,9.4,34.0,21.71,11.01
2018,11,19,7,45,91.5,45.0,1.3,9.95,58.0,33.21,23.47
2018,11,19,8,0,126.0,61.0,1.3,10.5,82.0,44.25,33.91
2018,11,19,8,15,167.0,76.5,1.3,11.1,112.5,57.47,42.54
2018,11,19,8,30,208.0,92.0,1.3,11.7,143.0,86.55,60.99
2018,11,19,8,45,298.0,98.5,1.3,12.25,185.5,121.52,84.99
2018,11,19,9,0,388.0,105.0,1.3,12.8,228.0,171.06,123.5
2018,11,19,9,15,413.0,115.5,1.3,13.5,260.0,214.95,161.35
2018,11,19,9,30,438.0,126.0,1.3,14.2,292.0,261.77,201.77
2018,11,19,9,45,477.5,130.5,1.3,14.85,325.0,311.74,244.05
2018,11,19,10,0,517.0,135.0,1.3,15.5,358.0,365.62,288.7
2018,11,19,10,15,613.5,123.5,1.3,16.0,403.0,442.99,350.52
2018,11,19,10,30,710.0,112.0,1.3,16.5,448.0,523.45,413.37
2018,11,19,10,45,706.0,116.0,1.35,17.0,461.0,566.02,446.45
2018,11,19,11,0,702.0,120.0,1.4,17.5,474.0,606.52,477.31
2018,11,19,11,15,698.0,124.5,1.4,17.8,482.5,645.31,506.09
2018,11,19,11,30,694.0,129.0,1.4,18.1,491.0,681.77,532.49
2018,11,19,11,45,745.0,117.5,1.4,18.4,508.5,741.85,575.47
2018,11,19,12,0,796.0,106.0,1.4,18.7,526.0,797.4,612.95
2018,11,19,12,15,774.0,110.0,1.4,18.8,515.5,818.66,626.86
2018,11,19,12,30,752.0,114.0,1.4,18.9,505.0,830.89,635.03
2018,11,19,12,45,664.0,130.5,1.35,19.0,470.0,793.01,608.32
2018,11,19,13,0,576.0,147.0,1.3,19.1,435.0,737.64,569.83
2018,11,19,13,15,544.5,147.0,1.3,19.1,411.5,722.26,560.2
2018,11,19,13,30,513.0,147.0,1.3,19.1,388.0,703.58,547.82
2018,11,19,13,45,565.5,131.5,1.25,19.1,383.5,744.79,577.52
2018,11,19,14,0,618.0,116.0,1.2,19.1,379.0,794.65,612.26
2018,11,19,14,15,581.0,110.5,1.15,18.9,343.0,755.26,585.01
2018,11,19,14,30,544.0,105.0,1.1,18.7,307.0,713.0,556.38
2018,11,19,14,45,552.0,95.0,1.0,18.5,282.0,707.42,552.93
2018,11,19,15,0,560.0,85.0,0.9,18.3,257.0,699.0,546.61
2018,11,19,15,15,519.5,78.5,0.9,18.3,221.0,645.28,507.9
2018,11,19,15,30,479.0,72.0,0.9,18.3,185.0,590.05,466.99
2018,11,19,15,45,417.0,63.0,0.8,16.85,147.0,509.59,406.64
2018,11,19,16,0,355.0,54.0,0.7,15.4,109.0,436.07,348.44
2018,11,19,16,15,266.0,41.0,0.65,15.15,74.5,336.02,263.36
2018,11,19,16,30,177.0,28.0,0.6,14.9,40.0,228.76,131.85
2018,11,19,16,45,94.0,15.0,0.5,14.6,21.0,86.3,0.0
2018,11,19,17,0,11.0,2.0,0.4,14.3,2.0,0.0,0.0
2018,11,19,17,15,5.5,1.0,0.45,14.15,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.55,13.9,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.9,7.15,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,11,20,6,45,15.0,2.0,1.85,7.15,2.0,0.0,0.0
2018,11,20,7,0,30.0,4.0,1.8,7.2,4.0,0.0,0.0
2018,11,20,7,15,138.0,17.0,1.85,7.95,26.5,13.38,0.0
2018,11,20,7,30,246.0,30.0,1.9,8.7,49.0,24.82,12.74
2018,11,20,7,45,327.5,41.0,1.9,9.45,83.5,33.67,23.8
2018,11,20,8,0,409.0,52.0,1.9,10.2,118.0,42.46,32.29
2018,11,20,8,15,398.5,65.5,1.9,10.8,145.5,53.95,37.86
2018,11,20,8,30,388.0,79.0,1.9,11.4,173.0,92.75,59.63
2018,11,20,8,45,493.0,81.0,1.95,12.0,221.5,141.54,93.31
2018,11,20,9,0,598.0,83.0,2.0,12.6,270.0,199.83,139.06
2018,11,20,9,15,494.5,106.0,2.05,13.15,273.0,228.54,170.4
2018,11,20,9,30,391.0,129.0,2.1,13.7,276.0,248.55,193.22
2018,11,20,9,45,341.0,148.0,2.1,14.2,284.0,265.99,211.0
2018,11,20,10,0,291.0,167.0,2.1,14.7,292.0,284.37,228.14
2018,11,20,10,15,399.5,158.0,2.15,14.95,340.0,361.06,290.8
2018,11,20,10,30,508.0,149.0,2.2,15.2,388.0,439.35,354.11
2018,11,20,10,45,561.5,141.0,2.25,15.45,414.5,494.78,398.8
2018,11,20,11,0,615.0,133.0,2.3,15.7,441.0,561.6,451.4
2018,11,20,11,15,612.5,137.5,2.3,15.75,449.5,597.55,479.33
2018,11,20,11,30,610.0,142.0,2.3,15.8,458.0,631.49,505.42
2018,11,20,11,45,586.0,150.0,2.35,15.85,455.0,649.84,519.45
2018,11,20,12,0,562.0,158.0,2.4,15.9,452.0,656.61,524.98
2018,11,20,12,15,543.0,162.5,2.4,15.9,445.0,668.69,534.22
2018,11,20,12,30,524.0,167.0,2.4,15.9,438.0,677.67,541.04
2018,11,20,12,45,536.5,159.5,2.45,15.9,431.5,698.68,557.88
2018,11,20,13,0,549.0,152.0,2.5,15.9,425.0,717.8,572.85
2018,11,20,13,15,504.0,156.0,2.45,15.85,399.5,693.96,555.32
2018,11,20,13,30,459.0,160.0,2.4,15.8,374.0,666.54,534.94
2018,11,20,13,45,560.5,129.0,2.4,15.75,376.0,736.25,588.63
2018,11,20,14,0,662.0,98.0,2.4,15.7,378.0,815.91,647.15
2018,11,20,14,15,573.0,103.0,2.35,15.55,332.5,738.23,590.81
2018,11,20,14,30,484.0,108.0,2.3,15.4,287.0,648.15,525.21
2018,11,20,14,45,318.5,115.0,2.25,15.3,228.0,471.88,389.74
2018,11,20,15,0,153.0,122.0,2.2,15.2,169.0,304.56,253.06
2018,11,20,15,15,124.5,105.5,2.2,15.2,140.0,258.04,214.96
2018,11,20,15,30,96.0,89.0,2.2,15.2,111.0,211.73,175.67
2018,11,20,15,45,99.0,71.5,1.95,14.45,90.5,192.81,159.68
2018,11,20,16,0,102.0,54.0,1.7,13.7,70.0,172.53,141.59
2018,11,20,16,15,68.0,38.5,1.7,13.35,47.5,123.04,96.44
2018,11,20,16,30,34.0,23.0,1.7,13.0,25.0,67.34,33.75
2018,11,20,16,45,25.0,12.0,1.7,12.6,13.0,29.26,0.0
2018,11,20,17,0,16.0,1.0,1.7,12.2,1.0,0.0,0.0
2018,11,20,17,15,8.0,0.5,1.7,12.25,0.5,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,11,21,6,45,9.0,1.5,3.1,12.5,1.5,0.0,0.0
2018,11,21,7,0,18.0,3.0,3.1,12.5,3.0,0.0,0.0
2018,11,21,7,15,18.5,11.5,3.1,12.55,12.0,9.05,0.0
2018,11,21,7,30,19.0,20.0,3.1,12.6,21.0,15.5,5.14
2018,11,21,7,45,29.0,29.0,3.1,12.65,32.5,22.28,13.56
2018,11,21,8,0,39.0,38.0,3.1,12.7,44.0,29.05,20.06
2018,11,21,8,15,23.5,48.0,3.05,12.75,52.0,36.94,27.4
2018,11,21,8,30,8.0,58.0,3.0,12.8,60.0,44.78,32.61
2018,11,21,8,45,21.0,48.5,2.95,12.8,55.0,41.0,28.8
2018,11,21,9,0,34.0,39.0,2.9,12.8,50.0,39.2,26.81
2018,11,21,9,15,17.0,34.5,2.9,12.9,40.0,31.74,21.2
2018,11,21,9,30,0.0,30.0,2.9,13.0,30.0,22.88,14.1
2018,11,21,9,45,0.0,46.5,2.85,13.1,46.5,35.56,24.95
2018,11,21,10,0,0.0,63.0,2.8,13.2,63.0,48.29,35.76
2018,11,21,10,15,1.0,80.0,2.9,13.35,80.5,61.96,47.29
2018,11,21,10,30,2.0,97.0,3.0,13.5,98.0,76.25,59.27
2018,11,21,10,45,1.5,114.0,3.05,13.65,114.5,90.12,70.82
2018,11,21,11,0,1.0,131.0,3.1,13.8,131.0,104.41,82.64
2018,11,21,11,15,0.5,105.5,3.1,13.9,105.5,82.61,64.28
2018,11,21,11,30,0.0,80.0,3.1,14.0,80.0,61.5,46.48
2018,11,21,11,45,2.0,91.0,3.1,14.05,92.0,71.8,55.21
2018,11,21,12,0,4.0,102.0,3.1,14.1,104.0,82.79,64.49
2018,11,21,12,15,3.5,108.0,3.0,14.1,110.0,87.77,68.65
2018,11,21,12,30,3.0,114.0,2.9,14.1,116.0,92.91,72.95
2018,11,21,12,45,2.5,113.5,2.75,14.1,115.0,92.39,72.53
2018,11,21,13,0,2.0,113.0,2.6,14.1,114.0,91.92,72.18
2018,11,21,13,15,13.5,130.0,2.5,14.1,136.5,119.46,95.82
2018,11,21,13,30,25.0,147.0,2.4,14.1,159.0,164.44,133.78
2018,11,21,13,45,136.5,133.5,2.3,14.1,191.5,280.1,233.41
2018,11,21,14,0,248.0,120.0,2.2,14.1,224.0,398.14,331.8
2018,11,21,14,15,425.0,85.5,2.05,14.05,248.0,570.02,468.81
2018,11,21,14,30,602.0,51.0,1.9,14.0,272.0,691.02,559.31
2018,11,21,14,45,637.0,49.5,1.75,13.9,262.0,721.91,580.84
2018,11,21,15,0,672.0,48.0,1.6,13.8,252.0,749.66,600.11
2018,11,21,15,15,555.0,42.5,1.6,13.8,195.0,622.73,505.3
2018,11,21,15,30,438.0,37.0,1.6,13.8,138.0,501.14,411.88
2018,11,21,15,45,263.5,26.5,1.3,13.2,83.5,315.34,262.28
2018,11,21,16,0,89.0,16.0,1.0,12.6,29.0,121.67,99.47
2018,11,21,16,15,51.0,10.0,1.0,12.1,17.0,76.36,58.61
2018,11,21,16,30,13.0,4.0,1.0,11.6,5.0,18.91,4.97
2018,11,21,16,45,6.5,2.0,1.05,11.1,2.5,6.73,0.0
2018,11,21,17,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,21,17,15,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,11,22,6,45,13.5,2.0,1.55,10.4,1.5,0.0,0.0
2018,11,22,7,0,27.0,4.0,1.5,10.4,3.0,0.0,0.0
2018,11,22,7,15,166.5,13.5,1.55,10.65,24.0,10.62,0.0
2018,11,22,7,30,306.0,23.0,1.6,10.9,45.0,19.09,6.92
2018,11,22,7,45,362.5,30.5,1.65,11.2,74.0,25.17,16.08
2018,11,22,8,0,419.0,38.0,1.7,11.5,103.0,31.22,22.09
2018,11,22,8,15,288.0,46.5,1.85,11.65,97.5,38.2,28.66
2018,11,22,8,30,157.0,55.0,2.0,11.8,92.0,55.34,36.28
2018,11,22,8,45,118.0,56.5,2.1,12.0,87.0,62.97,43.41
2018,11,22,9,0,79.0,58.0,2.2,12.2,82.0,63.7,46.05
2018,11,22,9,15,60.0,62.0,2.35,12.45,81.5,67.69,50.68
2018,11,22,9,30,41.0,66.0,2.5,12.7,81.0,65.76,49.95
2018,11,22,9,45,45.0,109.5,2.6,12.95,127.5,105.95,84.24
2018,11,22,10,0,49.0,153.0,2.7,13.2,174.0,148.82,120.26
2018,11,22,10,15,43.0,157.5,2.85,13.4,176.5,153.92,124.54
2018,11,22,10,30,37.0,162.0,3.0,13.6,179.0,158.34,128.19
2018,11,22,10,45,20.0,147.5,3.15,13.8,156.5,129.83,104.23
2018,11,22,11,0,3.0,133.0,3.3,14.0,134.0,107.49,85.19
2018,11,22,11,15,14.0,151.5,3.4,14.0,158.5,131.79,105.7
2018,11,22,11,30,25.0,170.0,3.5,14.0,183.0,169.47,137.18
2018,11,22,11,45,19.0,159.5,3.6,14.0,169.5,145.05,116.8
2018,11,22,12,0,13.0,149.0,3.7,14.0,156.0,131.75,105.65
2018,11,22,12,15,6.5,124.5,3.75,13.95,128.0,104.89,83.11
2018,11,22,12,30,0.0,100.0,3.8,13.9,100.0,78.05,60.44
2018,11,22,12,45,0.5,98.5,3.85,13.85,98.5,77.36,59.95
2018,11,22,13,0,1.0,97.0,3.9,13.8,97.0,76.72,59.5
2018,11,22,13,15,0.5,74.0,4.0,13.7,74.0,57.3,43.16
2018,11,22,13,30,0.0,51.0,4.1,13.6,51.0,39.05,27.72
2018,11,22,13,45,0.0,58.0,4.15,13.55,58.0,44.44,32.37
2018,11,22,14,0,0.0,65.0,4.2,13.5,65.0,49.84,37.04
2018,11,22,14,15,0.0,53.0,4.25,13.35,53.0,40.56,29.2
2018,11,22,14,30,0.0,41.0,4.3,13.2,41.0,31.32,21.33
2018,11,22,14,45,2.0,57.5,4.35,13.05,58.0,45.99,34.1
2018,11,22,15,0,4.0,74.0,4.4,12.9,75.0,63.88,49.59
2018,11,22,15,15,4.5,77.5,4.4,12.9,78.5,71.34,55.95
2018,11,22,15,30,5.0,81.0,4.4,12.9,82.0,82.54,65.32
2018,11,22,15,45,2.5,61.5,4.4,12.65,62.0,59.87,45.56
2018,11,22,16,0,0.0,42.0,4.4,12.4,42.0,36.43,25.1
2018,11,22,16,15,4.5,30.5,4.4,12.4,31.0,30.35,19.24
2018,11,22,16,30,9.0,19.0,4.4,12.4,20.0,26.71,7.99
2018,11,22,16,45,9.0,10.5,4.4,12.35,11.0,15.39,0.0
2018,11,22,17,0,9.0,2.0,4.4,12.3,2.0,0.0,0.0
2018,11,22,17,15,4.5,1.0,4.4,12.35,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,4.4,12.45,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,4.35,12.55,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,4.25,12.65,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,4.1,12.75,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,0.65,10.7,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,11,23,7,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,11,23,7,15,0.0,2.0,2.4,11.35,2.0,1.57,0.0
2018,11,23,7,30,0.0,4.0,2.5,11.5,4.0,3.02,0.0
2018,11,23,7,45,0.0,5.5,2.55,11.6,5.5,4.16,0.0
2018,11,23,8,0,0.0,7.0,2.6,11.7,7.0,5.3,0.0
2018,11,23,8,15,0.0,8.0,2.7,11.9,8.0,6.06,0.0
2018,11,23,8,30,0.0,9.0,2.8,12.1,9.0,6.82,0.25
2018,11,23,8,45,0.0,10.5,2.85,12.25,10.5,7.97,1.26
2018,11,23,9,0,0.0,12.0,2.9,12.4,12.0,9.11,2.25
2018,11,23,9,15,0.0,14.0,3.0,12.6,14.0,10.64,3.57
2018,11,23,9,30,0.0,16.0,3.1,12.8,16.0,12.17,4.87
2018,11,23,9,45,0.0,17.5,3.2,13.0,17.5,13.33,5.84
2018,11,23,10,0,0.0,19.0,3.3,13.2,19.0,14.48,6.81
2018,11,23,10,15,0.0,33.0,3.35,13.35,33.0,25.2,15.98
2018,11,23,10,30,0.0,47.0,3.4,13.5,47.0,35.97,25.12
2018,11,23,10,45,0.0,48.5,3.5,13.6,48.5,37.13,26.06
2018,11,23,11,0,0.0,50.0,3.6,13.7,50.0,38.3,27.0
2018,11,23,11,15,0.0,56.0,3.7,13.75,56.0,42.93,30.9
2018,11,23,11,30,0.0,62.0,3.8,13.8,62.0,47.56,34.79
2018,11,23,11,45,2.0,70.5,3.85,13.85,71.5,55.69,41.72
2018,11,23,12,0,4.0,79.0,3.9,13.9,81.0,63.98,48.78
2018,11,23,12,15,2.0,79.0,3.95,13.95,80.0,62.42,47.37
2018,11,23,12,30,0.0,79.0,4.0,14.0,79.0,60.72,45.86
2018,11,23,12,45,30.5,93.5,4.0,14.05,108.5,108.02,87.05
2018,11,23,13,0,61.0,108.0,4.0,14.1,138.0,167.82,138.26
2018,11,23,13,15,131.5,150.5,4.0,14.1,211.5,286.75,238.71
2018,11,23,13,30,202.0,193.0,4.0,14.1,285.0,413.73,342.97
2018,11,23,13,45,151.0,144.5,4.0,14.15,211.5,308.18,257.06
2018,11,23,14,0,100.0,96.0,4.0,14.2,138.0,202.09,169.11
2018,11,23,14,15,72.0,84.0,4.0,14.15,113.0,162.32,135.32
2018,11,23,14,30,44.0,72.0,4.0,14.1,88.0,106.62,87.49
2018,11,23,14,45,22.5,54.5,4.0,14.1,62.5,67.91,53.72
2018,11,23,15,0,1.0,37.0,4.0,14.1,37.0,29.2,19.52
2018,11,23,15,15,88.0,33.5,4.0,14.1,53.5,132.37,111.61
2018,11,23,15,30,175.0,30.0,4.0,14.1,70.0,227.59,193.61
2018,11,23,15,45,115.0,25.0,4.0,14.0,49.0,163.42,136.99
2018,11,23,16,0,55.0,20.0,4.0,13.9,28.0,83.93,66.97
2018,11,23,16,15,33.5,13.0,4.0,13.85,17.5,54.78,39.91
2018,11,23,16,30,12.0,6.0,4.0,13.8,7.0,16.26,2.1
2018,11,23,16,45,12.0,4.0,3.95,13.75,4.5,12.66,0.0
2018,11,23,17,0,12.0,2.0,3.9,13.7,2.0,0.0,0.0
2018,11,23,17,15,6.0,1.0,3.8,13.7,1.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,11,24,6,45,15.0,1.5,2.1,10.55,1.0,0.0,0.0
2018,11,24,7,0,30.0,3.0,2.1,10.5,2.0,0.0,0.0
2018,11,24,7,15,151.0,13.0,2.2,10.75,21.5,10.23,0.0
2018,11,24,7,30,272.0,23.0,2.3,11.0,41.0,19.07,4.6
2018,11,24,7,45,354.5,32.5,2.4,11.25,74.0,26.86,17.29
2018,11,24,8,0,437.0,42.0,2.5,11.5,107.0,34.64,25.0
2018,11,24,8,15,550.0,43.5,2.5,11.7,151.5,40.43,30.57
2018,11,24,8,30,663.0,45.0,2.5,11.9,196.0,90.9,48.18
2018,11,24,8,45,715.0,47.0,2.55,12.15,237.0,144.21,85.66
2018,11,24,9,0,767.0,49.0,2.6,12.4,278.0,203.55,135.24
2018,11,24,9,15,791.5,51.0,2.6,12.75,313.0,262.12,188.43
2018,11,24,9,30,816.0,53.0,2.6,13.1,348.0,321.44,242.89
2018,11,24,9,45,826.5,57.0,2.6,13.5,378.0,379.26,295.64
2018,11,24,10,0,837.0,61.0,2.6,13.9,408.0,437.1,346.94
2018,11,24,10,15,718.5,92.5,2.55,14.25,403.0,461.79,370.74
2018,11,24,10,30,600.0,124.0,2.5,14.6,398.0,470.09,379.54
2018,11,24,10,45,668.0,112.5,2.5,14.95,428.5,535.28,432.31
2018,11,24,11,0,736.0,101.0,2.5,15.3,459.0,604.27,486.62
2018,11,24,11,15,816.5,83.0,2.5,15.5,488.5,675.93,542.38
2018,11,24,11,30,897.0,65.0,2.5,15.7,518.0,745.87,593.75
2018,11,24,11,45,869.5,72.0,2.5,15.9,514.0,770.67,610.58
2018,11,24,12,0,842.0,79.0,2.5,16.1,510.0,799.18,630.45
2018,11,24,12,15,756.5,99.5,2.5,16.15,484.5,781.46,617.37
2018,11,24,12,30,671.0,120.0,2.5,16.2,459.0,761.84,603.4
2018,11,24,12,45,656.0,121.0,2.5,16.25,446.0,770.9,610.4
2018,11,24,13,0,641.0,122.0,2.5,16.3,433.0,776.54,614.8
2018,11,24,13,15,714.0,99.5,2.55,16.25,434.0,834.01,657.3
2018,11,24,13,30,787.0,77.0,2.6,16.2,435.0,883.06,693.07
2018,11,24,13,45,664.0,97.0,2.65,16.15,387.5,806.73,639.36
2018,11,24,14,0,541.0,117.0,2.7,16.1,340.0,716.9,575.48
2018,11,24,14,15,334.0,131.0,2.75,15.9,265.5,527.15,431.35
2018,11,24,14,30,127.0,145.0,2.8,15.7,191.0,302.07,249.51
2018,11,24,14,45,163.5,129.5,2.85,15.55,182.0,321.2,267.82
2018,11,24,15,0,200.0,114.0,2.9,15.4,173.0,360.02,300.53
2018,11,24,15,15,254.5,94.5,2.9,15.4,158.5,385.92,322.89
2018,11,24,15,30,309.0,75.0,2.9,15.4,144.0,431.1,359.03
2018,11,24,15,45,378.5,58.5,3.0,14.45,125.5,467.9,387.09
2018,11,24,16,0,448.0,42.0,3.1,13.5,107.0,504.94,411.74
2018,11,24,16,15,356.0,33.0,3.2,13.1,73.5,403.04,317.83
2018,11,24,16,30,264.0,24.0,3.3,12.7,40.0,286.97,116.18
2018,11,24,16,45,141.5,13.5,3.35,12.3,21.0,122.8,0.0
2018,11,24,17,0,19.0,3.0,3.4,11.9,2.0,0.0,0.0
2018,11,24,17,15,9.5,1.5,3.4,11.7,1.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,3.35,11.35,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,3.25,11.1,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,25,6,45,13.5,1.5,1.15,9.25,1.0,0.0,0.0
2018,11,25,7,0,27.0,3.0,1.1,9.2,2.0,0.0,0.0
2018,11,25,7,15,103.0,13.0,1.05,9.55,18.0,10.23,0.0
2018,11,25,7,30,179.0,23.0,1.0,9.9,34.0,17.54,2.36
2018,11,25,7,45,326.0,31.5,0.95,10.2,71.5,25.94,16.48
2018,11,25,8,0,473.0,40.0,0.9,10.5,109.0,33.27,23.9
2018,11,25,8,15,545.0,44.5,0.8,10.95,148.0,40.62,30.87
2018,11,25,8,30,617.0,49.0,0.7,11.4,187.0,90.18,49.46
2018,11,25,8,45,562.5,66.0,0.65,11.85,210.0,136.48,85.72
2018,11,25,9,0,508.0,83.0,0.6,12.3,233.0,178.8,124.49
2018,11,25,9,15,663.0,69.0,0.55,12.85,290.5,242.18,174.35
2018,11,25,9,30,818.0,55.0,0.5,13.4,348.0,323.0,239.91
2018,11,25,9,45,835.5,57.0,0.45,13.9,379.0,381.59,290.8
2018,11,25,10,0,853.0,59.0,0.4,14.4,410.0,440.91,340.59
2018,11,25,10,15,865.5,60.0,0.45,14.7,434.5,497.17,387.29
2018,11,25,10,30,878.0,61.0,0.5,15.0,459.0,553.04,432.14
2018,11,25,10,45,869.5,65.5,0.6,15.3,473.0,599.6,469.25
2018,11,25,11,0,861.0,70.0,0.7,15.6,487.0,643.33,503.31
2018,11,25,11,15,875.5,68.5,0.75,15.75,500.5,693.22,540.84
2018,11,25,11,30,890.0,67.0,0.8,15.9,514.0,741.81,574.62
2018,11,25,11,45,896.0,66.0,0.85,16.0,519.0,782.84,602.82
2018,11,25,12,0,902.0,65.0,0.9,16.1,524.0,821.43,629.28
2018,11,25,12,15,897.0,66.0,0.9,16.15,519.5,850.58,648.58
2018,11,25,12,30,892.0,67.0,0.9,16.2,515.0,876.35,665.69
2018,11,25,12,45,828.5,78.5,0.85,16.25,487.5,869.39,660.03
2018,11,25,13,0,765.0,90.0,0.8,16.3,460.0,846.11,643.94
2018,11,25,13,15,774.0,84.5,0.85,16.4,446.5,865.05,658.37
2018,11,25,13,30,783.0,79.0,0.9,16.5,433.0,880.87,670.22
2018,11,25,13,45,755.0,81.0,0.95,16.6,407.0,867.07,662.19
2018,11,25,14,0,727.0,83.0,1.0,16.7,381.0,856.49,656.75
2018,11,25,14,15,682.0,82.0,1.05,16.6,345.0,815.85,630.93
2018,11,25,14,30,637.0,81.0,1.1,16.5,309.0,772.15,602.7
2018,11,25,14,45,554.5,84.0,1.15,16.45,267.5,694.26,548.93
2018,11,25,15,0,472.0,87.0,1.2,16.4,226.0,606.4,486.07
2018,11,25,15,15,359.0,83.5,1.2,16.4,180.5,491.87,399.83
2018,11,25,15,30,246.0,80.0,1.2,16.4,135.0,358.23,294.21
2018,11,25,15,45,220.0,65.0,1.15,15.6,106.5,312.64,257.17
2018,11,25,16,0,194.0,50.0,1.1,14.8,78.0,288.21,234.07
2018,11,25,16,15,153.5,36.0,1.2,14.4,53.5,232.95,181.17
2018,11,25,16,30,113.0,22.0,1.3,14.0,29.0,159.78,55.07
2018,11,25,16,45,68.5,12.5,1.4,13.6,15.5,64.15,0.0
2018,11,25,17,0,24.0,3.0,1.5,13.2,2.0,0.0,0.0
2018,11,25,17,15,12.0,1.5,1.55,13.1,1.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,11,26,6,45,5.0,0.5,1.6,9.45,0.5,0.0,0.0
2018,11,26,7,0,10.0,1.0,1.6,9.5,1.0,0.0,0.0
2018,11,26,7,15,11.5,9.0,1.65,9.85,9.5,7.08,0.0
2018,11,26,7,30,13.0,17.0,1.7,10.2,18.0,13.15,0.0
2018,11,26,7,45,11.5,32.0,1.75,10.5,33.0,24.02,14.65
2018,11,26,8,0,10.0,47.0,1.8,10.8,48.0,34.75,25.09
2018,11,26,8,15,15.5,62.5,1.8,11.15,65.5,45.74,35.33
2018,11,26,8,30,21.0,78.0,1.8,11.5,83.0,59.86,45.19
2018,11,26,8,45,57.5,96.5,1.8,11.85,112.5,81.49,61.98
2018,11,26,9,0,94.0,115.0,1.8,12.2,142.0,111.2,85.8
2018,11,26,9,15,85.5,124.0,1.7,12.55,151.0,124.85,98.15
2018,11,26,9,30,77.0,133.0,1.6,12.9,160.0,132.24,105.09
2018,11,26,9,45,89.0,151.0,1.5,13.3,185.0,158.2,126.93
2018,11,26,10,0,101.0,169.0,1.4,13.7,210.0,193.9,156.52
2018,11,26,10,15,187.0,175.0,1.3,14.2,257.0,250.17,202.32
2018,11,26,10,30,273.0,181.0,1.2,14.7,304.0,326.38,263.52
2018,11,26,10,45,261.5,192.0,1.1,15.25,313.5,348.57,280.53
2018,11,26,11,0,250.0,203.0,1.0,15.8,323.0,369.44,296.23
2018,11,26,11,15,194.0,209.5,0.95,16.05,304.0,338.85,271.76
2018,11,26,11,30,138.0,216.0,0.9,16.3,285.0,316.57,253.41
2018,11,26,11,45,79.5,201.0,0.9,16.55,241.0,247.53,198.21
2018,11,26,12,0,21.0,186.0,0.9,16.8,197.0,173.89,138.05
2018,11,26,12,15,167.5,185.0,0.85,16.7,269.0,332.54,268.56
2018,11,26,12,30,314.0,184.0,0.8,16.6,341.0,487.85,389.22
2018,11,26,12,45,391.5,173.5,0.7,16.55,364.5,580.08,456.67
2018,11,26,13,0,469.0,163.0,0.6,16.5,388.0,653.05,509.25
2018,11,26,13,15,588.5,128.5,0.6,16.3,400.5,747.84,577.1
2018,11,26,13,30,708.0,94.0,0.6,16.1,413.0,833.37,635.57
2018,11,26,13,45,594.0,110.0,0.55,15.85,367.5,753.33,579.98
2018,11,26,14,0,480.0,126.0,0.5,15.6,322.0,658.38,514.84
2018,11,26,14,15,357.0,133.5,0.55,15.45,273.0,552.44,439.19
2018,11,26,14,30,234.0,141.0,0.6,15.3,224.0,423.42,342.08
2018,11,26,14,45,197.0,119.0,0.6,15.1,184.0,360.18,294.48
2018,11,26,15,0,160.0,97.0,0.6,14.9,144.0,295.62,243.71
2018,11,26,15,15,159.5,80.5,0.6,14.9,121.5,273.46,226.47
2018,11,26,15,30,159.0,64.0,0.6,14.9,99.0,249.88,207.12
2018,11,26,15,45,209.0,56.0,0.8,14.4,92.0,309.5,255.08
2018,11,26,16,0,259.0,48.0,1.0,13.9,85.0,342.7,278.83
2018,11,26,16,15,185.5,34.0,1.05,13.65,56.0,256.82,199.63
2018,11,26,16,30,112.0,20.0,1.1,13.4,27.0,154.13,46.15
2018,11,26,16,45,56.0,10.0,1.1,13.15,13.5,52.28,0.0
2018,11,26,17,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.5,12.45,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,11,27,6,45,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,11,27,7,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,11,27,7,15,0.0,1.5,2.35,10.7,1.5,1.18,0.0
2018,11,27,7,30,0.0,3.0,2.5,11.0,3.0,2.27,0.0
2018,11,27,7,45,0.0,4.5,2.6,11.25,4.5,3.4,0.0
2018,11,27,8,0,0.0,6.0,2.7,11.5,6.0,4.54,0.0
2018,11,27,8,15,0.0,7.5,2.8,11.75,7.5,5.68,0.0
2018,11,27,8,30,0.0,9.0,2.9,12.0,9.0,6.82,0.24
2018,11,27,8,45,0.0,16.5,3.0,12.2,16.5,12.53,5.21
2018,11,27,9,0,0.0,24.0,3.1,12.4,24.0,18.27,10.19
2018,11,27,9,15,0.0,31.5,3.2,12.5,31.5,24.01,15.15
2018,11,27,9,30,0.0,39.0,3.3,12.6,39.0,29.78,20.09
2018,11,27,9,45,0.0,31.5,3.35,12.75,31.5,24.03,15.09
2018,11,27,10,0,0.0,24.0,3.4,12.9,24.0,18.3,10.12
2018,11,27,10,15,0.0,22.0,3.4,13.0,22.0,16.77,8.78
2018,11,27,10,30,0.0,20.0,3.4,13.1,20.0,15.25,7.45
2018,11,27,10,45,0.0,25.0,3.45,13.15,25.0,19.08,10.71
2018,11,27,11,0,0.0,30.0,3.5,13.2,30.0,22.92,13.98
2018,11,27,11,15,0.0,45.0,3.45,13.25,45.0,34.45,23.79
2018,11,27,11,30,0.0,60.0,3.4,13.3,60.0,46.01,33.59
2018,11,27,11,45,0.0,54.0,3.4,13.3,54.0,41.38,29.65
2018,11,27,12,0,0.0,48.0,3.4,13.3,48.0,36.76,25.72
2018,11,27,12,15,0.0,45.5,3.2,13.4,45.5,34.84,24.07
2018,11,27,12,30,0.0,43.0,3.0,13.5,43.0,32.91,22.44
2018,11,27,12,45,0.0,42.5,2.75,13.6,42.5,32.52,22.12
2018,11,27,13,0,0.0,42.0,2.5,13.7,42.0,32.13,21.8
2018,11,27,13,15,0.5,54.5,2.4,13.7,54.5,42.22,30.45
2018,11,27,13,30,1.0,67.0,2.3,13.7,67.0,52.35,39.12
2018,11,27,13,45,12.5,83.5,2.15,13.7,88.5,76.89,60.57
2018,11,27,14,0,24.0,100.0,2.0,13.7,110.0,115.26,93.57
2018,11,27,14,15,25.0,108.0,1.9,13.6,117.5,127.81,104.24
2018,11,27,14,30,26.0,116.0,1.8,13.5,125.0,142.59,116.8
2018,11,27,14,45,13.0,88.5,1.7,13.45,93.0,86.8,69.31
2018,11,27,15,0,0.0,61.0,1.6,13.4,61.0,47.01,34.83
2018,11,27,15,15,0.0,38.5,1.6,13.4,38.5,29.39,19.7
2018,11,27,15,30,0.0,16.0,1.6,13.4,16.0,12.15,4.81
2018,11,27,15,45,0.0,14.0,1.4,13.15,14.0,10.62,3.43
2018,11,27,16,0,0.0,12.0,1.2,12.9,12.0,9.1,2.02
2018,11,27,16,15,0.0,8.5,1.1,12.75,8.5,6.44,0.0
2018,11,27,16,30,0.0,5.0,1.0,12.6,5.0,3.78,0.0
2018,11,27,16,45,0.0,2.5,0.95,12.4,2.5,1.97,0.0
2018,11,27,17,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,11,28,7,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,28,7,15,7.5,5.5,1.3,11.15,6.0,4.33,0.0
2018,11,28,7,30,15.0,11.0,1.3,11.4,12.0,8.77,0.0
2018,11,28,7,45,175.5,24.5,1.3,11.65,48.0,18.76,9.86
2018,11,28,8,0,336.0,38.0,1.3,11.9,84.0,30.93,21.53
2018,11,28,8,15,330.0,47.0,1.4,12.1,105.0,38.65,28.84
2018,11,28,8,30,324.0,56.0,1.5,12.3,126.0,67.78,41.09
2018,11,28,8,45,166.5,71.0,1.55,12.45,107.5,80.14,55.77
2018,11,28,9,0,9.0,86.0,1.6,12.6,89.0,67.51,52.12
2018,11,28,9,15,8.5,101.0,1.6,12.8,104.0,80.0,62.82
2018,11,28,9,30,8.0,116.0,1.6,13.0,119.0,92.72,73.57
2018,11,28,9,45,47.0,140.5,1.6,13.15,159.5,133.28,107.0
2018,11,28,10,0,86.0,165.0,1.6,13.3,200.0,176.06,142.37
2018,11,28,10,15,94.5,169.5,1.65,13.5,210.0,190.67,154.67
2018,11,28,10,30,103.0,174.0,1.7,13.7,220.0,216.32,176.0
2018,11,28,10,45,59.5,151.5,1.7,13.85,178.5,165.44,134.04
2018,11,28,11,0,16.0,129.0,1.7,14.0,137.0,112.73,89.78
2018,11,28,11,15,150.5,159.5,1.75,14.15,234.0,257.03,211.24
2018,11,28,11,30,285.0,190.0,1.8,14.3,331.0,412.04,336.25
2018,11,28,11,45,298.5,196.5,1.85,14.45,345.0,445.21,361.73
2018,11,28,12,0,312.0,203.0,1.9,14.6,359.0,478.82,388.06
2018,11,28,12,15,249.0,209.0,2.0,14.7,333.0,447.77,363.03
2018,11,28,12,30,186.0,215.0,2.1,14.8,307.0,392.31,319.12
2018,11,28,12,45,256.0,199.5,2.15,14.9,323.0,466.46,379.48
2018,11,28,13,0,326.0,184.0,2.2,15.0,339.0,522.55,424.81
2018,11,28,13,15,533.0,137.0,2.3,14.95,379.5,694.25,559.21
2018,11,28,13,30,740.0,90.0,2.4,14.9,420.0,857.14,678.13
2018,11,28,13,45,766.5,81.0,2.5,14.8,406.0,875.73,691.82
2018,11,28,14,0,793.0,72.0,2.6,14.7,392.0,897.85,709.54
2018,11,28,14,15,769.0,70.0,2.6,14.55,361.0,876.31,695.33
2018,11,28,14,30,745.0,68.0,2.6,14.4,330.0,851.37,678.86
2018,11,28,14,45,678.5,65.5,2.65,14.25,285.0,788.66,634.64
2018,11,28,15,0,612.0,63.0,2.7,14.1,240.0,717.59,583.0
