Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,15,15,368.0,67.5,2.7,14.1,169.5,476.07,395.95
2018,11,28,15,30,124.0,72.0,2.7,14.1,99.0,211.82,177.12
2018,11,28,15,45,89.5,48.0,2.6,13.5,65.5,144.96,120.25
2018,11,28,16,0,55.0,24.0,2.5,12.9,32.0,92.34,73.85
2018,11,28,16,15,27.5,14.0,2.5,12.75,18.0,40.93,28.09
2018,11,28,16,30,0.0,4.0,2.5,12.6,4.0,3.02,0.0
2018,11,28,16,45,0.0,2.0,2.5,12.45,2.0,1.57,0.0
2018,11,28,17,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,3.6,12.15,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,3.85,12.2,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,4.05,12.25,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,4.2,12.35,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,4.2,12.45,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,4.25,12.4,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,4.35,12.25,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,4.45,12.1,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.55,11.8,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,4.65,11.75,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.75,11.7,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,4.9,11.75,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.05,11.85,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.2,11.9,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.2,11.95,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,11,29,7,15,0.0,1.5,4.7,12.0,1.5,1.18,0.0
2018,11,29,7,30,0.0,3.0,4.5,12.0,3.0,2.27,0.0
2018,11,29,7,45,0.0,4.5,4.3,12.0,4.5,3.4,0.0
2018,11,29,8,0,0.0,6.0,4.1,12.0,6.0,4.54,0.0
2018,11,29,8,15,0.0,8.5,4.25,12.05,8.5,6.44,0.09
2018,11,29,8,30,0.0,11.0,4.4,12.1,11.0,8.34,1.54
2018,11,29,8,45,0.0,17.5,4.55,12.15,17.5,13.3,5.86
2018,11,29,9,0,0.0,24.0,4.7,12.2,24.0,18.27,10.18
2018,11,29,9,15,0.0,21.0,4.9,12.25,21.0,15.98,8.2
2018,11,29,9,30,0.0,18.0,5.1,12.3,18.0,13.7,6.2
2018,11,29,9,45,1.5,25.0,5.3,12.3,25.5,19.61,11.28
2018,11,29,10,0,3.0,32.0,5.5,12.3,33.0,25.71,16.52
2018,11,29,10,15,4.5,68.5,5.45,12.35,70.5,54.73,41.41
2018,11,29,10,30,6.0,105.0,5.4,12.4,108.0,85.17,67.3
2018,11,29,10,45,45.5,147.0,5.35,12.4,168.5,152.94,125.08
2018,11,29,11,0,85.0,189.0,5.3,12.4,229.0,222.78,184.08
2018,11,29,11,15,102.0,193.0,5.2,12.4,242.0,258.25,213.84
2018,11,29,11,30,119.0,197.0,5.1,12.4,255.0,282.36,234.23
2018,11,29,11,45,113.0,176.0,5.0,12.4,231.5,262.89,218.4
2018,11,29,12,0,107.0,155.0,4.9,12.4,208.0,242.07,201.47
2018,11,29,12,15,87.0,158.5,4.8,12.4,201.5,235.08,195.23
2018,11,29,12,30,67.0,162.0,4.7,12.4,195.0,208.62,172.81
2018,11,29,12,45,87.0,173.0,4.6,12.35,215.0,242.84,202.12
2018,11,29,13,0,107.0,184.0,4.5,12.3,235.0,299.41,249.38
2018,11,29,13,15,82.5,170.5,4.5,12.25,209.0,245.07,204.21
2018,11,29,13,30,58.0,157.0,4.5,12.2,183.0,209.77,174.41
2018,11,29,13,45,206.5,148.0,4.5,12.15,232.5,389.05,328.02
2018,11,29,14,0,355.0,139.0,4.5,12.1,282.0,552.01,463.18
2018,11,29,14,15,374.5,106.0,4.5,12.05,246.5,532.98,449.54
2018,11,29,14,30,394.0,73.0,4.5,12.0,211.0,522.3,441.64
2018,11,29,14,45,293.5,68.5,4.5,11.95,165.0,404.96,345.73
2018,11,29,15,0,193.0,64.0,4.5,11.9,119.0,277.63,238.55
2018,11,29,15,15,344.5,51.0,4.5,11.9,132.5,440.33,375.53
2018,11,29,15,30,496.0,38.0,4.5,11.9,146.0,552.14,464.3
2018,11,29,15,45,465.5,37.0,4.55,11.6,121.0,521.77,436.3
2018,11,29,16,0,435.0,36.0,4.6,11.3,96.0,485.79,401.3
2018,11,29,16,15,303.0,26.0,4.65,11.2,61.0,349.66,275.55
2018,11,29,16,30,171.0,16.0,4.7,11.1,26.0,199.19,35.47
2018,11,29,16,45,85.5,8.0,4.75,10.95,13.0,74.17,0.0
2018,11,29,17,0,0.0,0.0,4.8,10.8,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,4.9,10.8,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,5.1,10.8,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,5.2,10.8,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,5.15,10.75,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,5.1,10.65,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,5.1,10.6,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,5.05,10.55,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,5.0,10.45,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,5.0,10.4,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,5.0,10.35,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,5.0,10.3,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,5.05,10.3,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,5.1,10.3,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,5.1,10.25,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,5.1,10.2,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,5.05,10.2,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,5.0,10.2,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.95,10.15,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.9,10.1,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.8,10.05,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.65,9.95,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,4.5,9.85,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,4.2,9.55,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,4.2,9.45,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,4.2,9.4,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,4.2,9.4,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,4.2,9.4,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,4.15,9.45,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,4.1,9.45,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,4.05,9.35,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,3.95,9.3,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,3.9,9.25,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,3.85,9.2,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,3.75,9.2,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,11,30,6,45,0.0,0.0,3.65,9.15,0.0,0.0,0.0
2018,11,30,7,0,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,11,30,7,15,32.0,8.5,3.65,9.3,10.0,6.69,0.0
2018,11,30,7,30,64.0,17.0,3.7,9.5,20.0,12.92,0.0
2018,11,30,7,45,92.0,32.0,3.7,9.7,41.5,23.84,13.62
2018,11,30,8,0,120.0,47.0,3.7,9.9,63.0,34.57,24.76
2018,11,30,8,15,147.5,62.0,3.7,10.2,88.5,45.21,34.81
2018,11,30,8,30,175.0,77.0,3.7,10.5,114.0,70.94,49.45
2018,11,30,8,45,259.5,86.5,3.7,10.75,153.0,103.82,72.26
2018,11,30,9,0,344.0,96.0,3.7,11.0,192.0,150.67,109.09
2018,11,30,9,15,416.5,99.0,3.65,11.25,231.0,196.99,148.03
2018,11,30,9,30,489.0,102.0,3.6,11.5,270.0,251.5,195.18
2018,11,30,9,45,556.0,101.0,3.55,11.8,308.5,313.4,249.0
2018,11,30,10,0,623.0,100.0,3.5,12.1,347.0,377.57,304.42
2018,11,30,10,15,638.5,103.5,3.45,12.25,370.5,427.31,347.98
2018,11,30,10,30,654.0,107.0,3.4,12.4,394.0,477.56,390.88
2018,11,30,10,45,612.0,121.0,3.4,12.6,398.5,504.37,413.89
2018,11,30,11,0,570.0,135.0,3.4,12.8,403.0,525.48,431.51
2018,11,30,11,15,476.0,160.5,3.4,12.85,388.0,510.97,420.1
2018,11,30,11,30,382.0,186.0,3.4,12.9,373.0,477.68,393.44
2018,11,30,11,45,413.0,171.0,3.4,13.0,374.5,523.05,430.32
2018,11,30,12,0,444.0,156.0,3.4,13.1,376.0,552.09,454.16
2018,11,30,12,15,312.5,156.5,3.4,13.05,311.0,440.27,364.81
2018,11,30,12,30,181.0,157.0,3.4,13.0,246.0,339.49,281.76
2018,11,30,12,45,464.0,124.0,3.45,13.0,344.5,585.44,484.74
2018,11,30,13,0,747.0,91.0,3.5,13.0,443.0,825.79,666.77
2018,11,30,13,15,808.5,77.0,3.45,12.95,445.0,883.41,707.69
2018,11,30,13,30,870.0,63.0,3.4,12.9,447.0,927.21,739.63
2018,11,30,13,45,713.5,75.5,3.4,12.85,379.0,816.16,659.09
2018,11,30,14,0,557.0,88.0,3.4,12.8,311.0,694.64,569.43
2018,11,30,14,15,469.0,83.5,3.4,12.65,261.5,607.33,503.76
2018,11,30,14,30,381.0,79.0,3.4,12.5,212.0,503.96,423.15
2018,11,30,14,45,566.0,65.5,3.35,12.4,239.5,678.81,562.07
2018,11,30,15,0,751.0,52.0,3.3,12.3,267.0,828.04,674.06
2018,11,30,15,15,709.0,48.5,3.3,12.3,228.0,775.47,632.55
2018,11,30,15,30,667.0,45.0,3.3,12.3,189.0,721.08,589.36
2018,11,30,15,45,599.0,40.5,3.05,11.65,149.0,640.27,523.65
2018,11,30,16,0,531.0,36.0,2.8,11.0,109.0,559.11,453.91
2018,11,30,16,15,404.5,29.0,2.7,10.6,73.0,440.94,341.89
2018,11,30,16,30,278.0,22.0,2.6,10.2,37.0,292.69,41.97
2018,11,30,16,45,139.0,11.0,2.5,9.75,18.5,119.04,0.0
2018,11,30,17,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.85,8.45,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,3.15,10.4,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,3.45,10.4,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,3.5,10.45,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,3.45,10.55,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,3.4,10.65,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,3.5,10.65,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,12,1,7,15,12.0,6.5,3.7,10.55,7.0,5.11,0.0
2018,12,1,7,30,24.0,13.0,3.8,10.5,14.0,10.16,0.0
2018,12,1,7,45,105.0,27.0,3.85,10.45,39.5,20.45,10.55
2018,12,1,8,0,186.0,41.0,3.9,10.4,65.0,30.68,21.24
2018,12,1,8,15,348.0,50.0,4.0,10.45,114.5,38.13,28.44
2018,12,1,8,30,510.0,59.0,4.1,10.5,164.0,83.86,49.1
2018,12,1,8,45,332.5,54.5,4.2,10.55,128.5,89.98,57.19
2018,12,1,9,0,155.0,50.0,4.3,10.6,93.0,75.51,53.14
2018,12,1,9,15,268.5,71.0,4.35,10.7,157.5,134.94,101.22
2018,12,1,9,30,382.0,92.0,4.4,10.8,222.0,208.55,162.94
2018,12,1,9,45,421.0,99.5,4.5,10.9,255.0,255.97,205.29
2018,12,1,10,0,460.0,107.0,4.6,11.0,288.0,307.52,251.01
2018,12,1,10,15,562.0,101.0,4.6,11.1,336.0,386.96,318.89
2018,12,1,10,30,664.0,95.0,4.6,11.2,384.0,469.94,389.11
2018,12,1,10,45,669.0,103.5,4.65,11.3,405.5,519.64,431.38
2018,12,1,11,0,674.0,112.0,4.7,11.4,427.0,568.41,472.08
2018,12,1,11,15,544.0,133.0,4.7,11.5,391.0,528.25,440.15
2018,12,1,11,30,414.0,154.0,4.7,11.6,355.0,483.99,403.82
2018,12,1,11,45,572.0,130.0,4.75,11.65,410.5,609.55,507.26
2018,12,1,12,0,730.0,106.0,4.8,11.7,466.0,735.93,607.13
2018,12,1,12,15,641.5,108.5,4.75,11.7,423.0,693.28,573.24
2018,12,1,12,30,553.0,111.0,4.7,11.7,380.0,642.65,533.87
2018,12,1,12,45,574.5,115.5,4.7,11.75,390.0,685.54,567.88
2018,12,1,13,0,596.0,120.0,4.7,11.8,400.0,727.1,600.23
2018,12,1,13,15,589.0,121.0,4.7,11.75,389.0,736.36,607.84
2018,12,1,13,30,582.0,122.0,4.7,11.7,378.0,742.67,613.49
2018,12,1,13,45,700.0,95.5,4.65,11.7,386.5,834.73,684.37
2018,12,1,14,0,818.0,69.0,4.6,11.7,395.0,915.97,745.35
2018,12,1,14,15,800.0,66.5,4.6,11.6,365.0,899.99,734.19
2018,12,1,14,30,782.0,64.0,4.6,11.5,335.0,880.57,720.93
2018,12,1,14,45,755.5,60.5,4.55,11.4,300.0,848.34,697.26
2018,12,1,15,0,729.0,57.0,4.5,11.3,265.0,813.2,670.69
2018,12,1,15,15,684.0,53.5,4.5,11.3,226.0,757.85,627.49
2018,12,1,15,30,639.0,50.0,4.5,11.3,187.0,700.49,580.9
2018,12,1,15,45,479.5,48.0,4.35,10.85,138.5,550.97,459.36
2018,12,1,16,0,320.0,46.0,4.2,10.4,90.0,394.51,327.83
2018,12,1,16,15,227.0,33.0,4.15,10.15,58.5,292.46,229.99
2018,12,1,16,30,134.0,20.0,4.1,9.9,27.0,171.19,15.95
2018,12,1,16,45,67.0,10.0,4.0,9.65,13.5,61.1,0.0
2018,12,1,17,0,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,3.85,9.25,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,3.65,8.4,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,3.55,8.15,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,3.5,7.95,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,3.45,7.85,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,3.4,7.75,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,3.35,7.65,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,3.25,7.55,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,3.2,7.45,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,3.15,7.4,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,3.05,7.35,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,2.95,7.05,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,2.9,6.95,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.9,6.85,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.85,6.8,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.75,6.65,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.65,6.4,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.55,6.15,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,2.45,5.9,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,2.35,5.8,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,2.3,5.75,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,2.25,5.65,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,2.2,5.55,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,12,2,7,15,53.0,8.0,2.15,5.75,10.0,6.29,0.0
2018,12,2,7,30,106.0,16.0,2.1,6.0,20.0,12.59,0.0
2018,12,2,7,45,234.5,27.5,2.1,6.25,52.0,22.52,12.09
2018,12,2,8,0,363.0,39.0,2.1,6.5,84.0,32.09,22.82
2018,12,2,8,15,536.0,39.0,2.1,6.85,133.5,35.58,26.56
2018,12,2,8,30,709.0,39.0,2.1,7.2,183.0,82.12,41.63
2018,12,2,8,45,708.0,46.0,2.05,7.55,215.0,134.93,79.62
2018,12,2,9,0,707.0,53.0,2.0,7.9,247.0,187.47,125.57
2018,12,2,9,15,593.5,77.0,1.9,8.2,255.0,225.29,166.38
2018,12,2,9,30,480.0,101.0,1.8,8.5,263.0,246.29,191.94
2018,12,2,9,45,492.5,110.0,1.7,8.8,289.5,291.18,232.69
2018,12,2,10,0,505.0,119.0,1.6,9.1,316.0,337.1,273.25
2018,12,2,10,15,629.0,102.5,1.5,9.25,364.0,419.66,341.77
2018,12,2,10,30,753.0,86.0,1.4,9.4,412.0,506.03,412.01
2018,12,2,10,45,750.0,89.5,1.3,9.55,426.0,551.35,448.48
2018,12,2,11,0,747.0,93.0,1.2,9.7,440.0,593.6,481.58
2018,12,2,11,15,746.5,96.0,1.15,10.0,450.0,634.86,512.96
2018,12,2,11,30,746.0,99.0,1.1,10.3,460.0,674.07,541.89
2018,12,2,11,45,706.5,108.5,1.05,10.6,452.5,688.59,551.4
2018,12,2,12,0,667.0,118.0,1.0,10.9,445.0,697.74,556.65
2018,12,2,12,15,705.0,110.5,0.95,10.95,454.5,747.7,591.93
2018,12,2,12,30,743.0,103.0,0.9,11.0,464.0,796.97,625.62
2018,12,2,12,45,642.5,123.0,0.85,11.05,430.0,753.87,593.89
2018,12,2,13,0,542.0,143.0,0.8,11.1,396.0,693.25,550.59
2018,12,2,13,15,481.0,149.5,0.7,10.95,368.0,658.34,525.11
2018,12,2,13,30,420.0,156.0,0.6,10.8,340.0,619.35,495.54
2018,12,2,13,45,508.5,129.0,0.5,10.7,339.5,680.17,541.48
2018,12,2,14,0,597.0,102.0,0.4,10.6,339.0,749.88,589.88
2018,12,2,14,15,631.5,87.5,0.35,10.4,321.0,770.03,603.36
2018,12,2,14,30,666.0,73.0,0.3,10.2,303.0,786.23,614.68
2018,12,2,14,45,643.5,71.0,0.3,10.05,274.0,761.13,597.61
2018,12,2,15,0,621.0,69.0,0.3,9.9,245.0,733.43,578.69
2018,12,2,15,15,489.5,68.5,0.3,9.9,194.5,601.63,482.69
2018,12,2,15,30,358.0,68.0,0.3,9.9,144.0,466.71,380.83
2018,12,2,15,45,320.0,56.5,0.35,9.65,113.5,412.49,337.98
2018,12,2,16,0,282.0,45.0,0.4,9.4,83.0,359.24,292.08
2018,12,2,16,15,191.5,32.5,0.5,9.2,54.0,261.23,201.23
2018,12,2,16,30,101.0,20.0,0.6,9.0,25.0,143.74,7.39
2018,12,2,16,45,50.5,10.0,0.7,8.85,12.5,48.01,0.0
2018,12,2,17,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.85,6.2,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.95,5.8,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,2.0,5.25,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.05,5.1,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.15,4.95,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.25,4.85,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.3,4.75,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,2.35,4.7,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,2.45,4.75,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,2.5,4.8,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,2.5,4.8,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,2.5,4.8,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,2.55,4.8,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,2.7,4.4,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,2.75,4.35,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,2.8,4.3,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,2.85,4.25,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,2.9,4.2,0.0,0.0,0.0
2018,12,3,7,15,47.0,7.0,2.95,4.5,9.0,5.51,0.0
2018,12,3,7,30,94.0,14.0,3.0,4.8,18.0,11.02,0.0
2018,12,3,7,45,187.5,27.0,3.05,5.1,46.0,20.56,10.19
2018,12,3,8,0,281.0,40.0,3.1,5.4,74.0,30.46,21.39
2018,12,3,8,15,309.5,52.0,3.1,5.75,103.0,39.24,29.94
2018,12,3,8,30,338.0,64.0,3.1,6.1,132.0,72.27,46.11
2018,12,3,8,45,366.0,75.5,3.1,6.45,163.0,109.93,73.91
2018,12,3,9,0,394.0,87.0,3.1,6.8,194.0,151.19,108.85
2018,12,3,9,15,421.0,96.0,3.15,7.1,224.5,193.6,146.9
2018,12,3,9,30,448.0,105.0,3.2,7.4,255.0,239.1,188.33
2018,12,3,9,45,571.0,95.5,3.2,7.7,305.0,311.21,250.18
2018,12,3,10,0,694.0,86.0,3.2,8.0,355.0,391.33,319.02
2018,12,3,10,15,736.0,83.0,3.25,8.15,385.0,450.7,371.38
2018,12,3,10,30,778.0,80.0,3.3,8.3,415.0,512.09,424.43
2018,12,3,10,45,709.5,99.5,3.3,8.5,415.0,536.94,446.37
2018,12,3,11,0,641.0,119.0,3.3,8.7,415.0,552.21,459.63
2018,12,3,11,15,491.0,156.0,3.3,8.8,386.0,514.31,428.98
2018,12,3,11,30,341.0,193.0,3.3,8.9,357.0,454.11,379.43
2018,12,3,11,45,265.5,204.0,3.3,9.05,332.5,426.69,356.5
2018,12,3,12,0,190.0,215.0,3.3,9.2,308.0,375.35,313.7
2018,12,3,12,15,172.0,215.0,3.25,9.3,298.5,370.75,309.88
2018,12,3,12,30,154.0,215.0,3.2,9.4,289.0,364.65,304.59
2018,12,3,12,45,198.5,207.5,3.2,9.5,301.0,403.71,337.99
2018,12,3,13,0,243.0,200.0,3.2,9.6,313.0,465.24,388.65
2018,12,3,13,15,245.5,192.0,3.25,9.6,302.5,467.32,390.88
2018,12,3,13,30,248.0,184.0,3.3,9.6,292.0,468.4,392.65
2018,12,3,13,45,192.0,169.5,3.35,9.6,250.5,381.44,321.98
2018,12,3,14,0,136.0,155.0,3.4,9.6,209.0,314.2,265.94
2018,12,3,14,15,80.0,133.0,3.45,9.5,164.0,214.54,181.68
2018,12,3,14,30,24.0,111.0,3.5,9.4,119.0,135.16,112.36
2018,12,3,14,45,18.5,99.0,3.55,9.3,105.0,104.97,86.45
2018,12,3,15,0,13.0,87.0,3.6,9.2,91.0,89.03,72.5
2018,12,3,15,15,21.0,83.0,3.6,9.2,88.0,109.21,90.17
2018,12,3,15,30,29.0,79.0,3.6,9.2,85.0,119.61,99.0
2018,12,3,15,45,18.5,63.0,3.5,8.7,66.5,92.61,74.82
2018,12,3,16,0,8.0,47.0,3.4,8.2,48.0,55.25,41.64
2018,12,3,16,15,11.5,31.0,3.35,7.95,32.0,48.66,33.68
2018,12,3,16,30,15.0,15.0,3.3,7.7,16.0,25.93,0.0
2018,12,3,16,45,7.5,7.5,3.25,7.45,8.0,11.87,0.0
2018,12,3,17,0,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,3.2,6.85,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,3.5,6.7,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,3.6,6.7,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,3.6,6.7,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,3.6,6.7,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,3.65,6.75,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,3.7,6.8,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,3.75,6.85,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,3.8,6.9,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,3.8,6.9,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,3.8,6.9,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,3.85,6.95,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,4.05,6.95,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,4.1,6.9,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,4.1,6.9,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,4.1,6.9,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,4.15,6.85,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,4.2,6.8,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,4.2,6.85,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,4.2,6.9,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,4.2,6.9,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,4.2,6.9,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,4.15,6.9,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,4.1,6.9,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,4.1,6.9,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,4.1,6.9,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,4.15,6.9,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,4.2,6.9,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,4.2,6.9,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,4.2,6.9,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,4.25,6.9,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,4.3,6.9,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,4.35,6.85,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,4.4,6.8,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,4.4,6.8,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,4.4,6.8,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,4.45,6.75,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,4.5,6.7,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,4.5,6.6,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,4.55,6.45,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,4.6,6.4,0.0,0.0,0.0
2018,12,4,7,15,0.5,1.5,4.6,6.55,1.5,1.18,0.0
2018,12,4,7,30,1.0,3.0,4.6,6.7,3.0,2.36,0.0
2018,12,4,7,45,0.5,8.5,4.65,6.9,8.5,6.44,0.0
2018,12,4,8,0,0.0,14.0,4.7,7.1,14.0,10.63,3.7
2018,12,4,8,15,0.0,18.5,4.65,7.5,18.5,14.06,7.03
2018,12,4,8,30,0.0,23.0,4.6,7.9,23.0,17.5,9.61
2018,12,4,8,45,4.5,40.5,4.6,8.35,41.5,31.5,21.72
2018,12,4,9,0,9.0,58.0,4.6,8.8,60.0,46.11,34.3
2018,12,4,9,15,41.0,94.0,4.55,9.25,107.0,84.9,66.81
2018,12,4,9,30,73.0,130.0,4.5,9.7,154.0,128.12,103.29
2018,12,4,9,45,46.5,117.5,4.45,10.15,133.5,113.19,91.38
2018,12,4,10,0,20.0,105.0,4.4,10.6,113.0,94.56,75.84
2018,12,4,10,15,10.0,81.0,4.35,10.85,85.0,67.16,52.36
2018,12,4,10,30,0.0,57.0,4.3,11.1,57.0,43.66,32.06
2018,12,4,10,45,0.0,60.5,4.2,11.35,60.5,46.37,34.31
2018,12,4,11,0,0.0,64.0,4.1,11.6,64.0,49.08,36.56
2018,12,4,11,15,0.0,66.5,3.95,11.75,66.5,51.02,38.16
2018,12,4,11,30,0.0,69.0,3.8,11.9,69.0,52.96,39.76
2018,12,4,11,45,0.0,75.0,3.65,12.05,75.0,57.6,43.68
2018,12,4,12,0,0.0,81.0,3.5,12.2,81.0,62.26,47.6
2018,12,4,12,15,0.0,93.0,3.45,12.2,93.0,72.21,56.05
2018,12,4,12,30,0.0,105.0,3.4,12.2,105.0,82.83,65.05
2018,12,4,12,45,0.0,102.0,3.3,12.25,102.0,80.4,63.01
2018,12,4,13,0,0.0,99.0,3.2,12.3,99.0,77.99,61.01
2018,12,4,13,15,0.0,94.0,3.2,12.05,94.0,73.8,57.57
2018,12,4,13,30,0.0,89.0,3.2,11.8,89.0,69.62,54.14
2018,12,4,13,45,0.0,85.5,3.15,11.6,85.5,66.84,51.89
2018,12,4,14,0,0.0,82.0,3.1,11.4,82.0,64.11,49.68
2018,12,4,14,15,0.0,71.5,3.1,11.15,71.5,54.9,41.88
2018,12,4,14,30,0.0,61.0,3.1,10.9,61.0,46.74,34.94
2018,12,4,14,45,1.5,53.0,3.1,10.6,53.5,42.01,31.0
2018,12,4,15,0,3.0,45.0,3.1,10.3,46.0,37.27,27.0
2018,12,4,15,15,1.5,30.5,3.1,10.3,31.0,24.66,15.92
2018,12,4,15,30,0.0,16.0,3.1,10.3,16.0,12.15,4.9
2018,12,4,15,45,0.0,13.5,3.1,9.8,13.5,10.24,3.18
2018,12,4,16,0,0.0,11.0,3.1,9.3,11.0,8.34,1.42
2018,12,4,16,15,0.0,8.0,3.05,9.1,8.0,6.06,0.0
2018,12,4,16,30,0.0,5.0,3.0,8.9,5.0,3.78,0.0
2018,12,4,16,45,0.0,2.5,3.0,8.7,2.5,1.97,0.0
2018,12,4,17,0,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,2.95,8.4,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,2.85,8.15,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,2.85,7.95,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,2.65,7.85,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,2.75,7.8,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,2.9,7.85,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,3.1,7.85,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,3.5,7.75,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,3.85,7.7,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,3.9,7.7,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,3.95,7.7,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,4.0,7.7,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,4.05,7.75,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,4.1,7.8,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,4.15,7.85,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,4.2,7.9,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,4.15,7.9,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,4.1,7.9,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,4.1,7.95,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,3.8,7.95,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,3.8,7.9,0.0,0.0,0.0
2018,12,5,7,15,9.0,6.0,3.8,7.9,6.5,0.0,0.0
2018,12,5,7,30,18.0,12.0,3.8,7.9,13.0,9.44,0.0
2018,12,5,7,45,29.0,26.5,3.85,7.9,29.5,19.84,8.45
2018,12,5,8,0,40.0,41.0,3.9,7.9,46.0,30.21,20.76
2018,12,5,8,15,33.5,48.0,3.85,7.95,53.0,35.84,26.54
2018,12,5,8,30,27.0,55.0,3.8,8.0,60.0,43.59,31.39
2018,12,5,8,45,14.0,61.0,3.8,8.1,63.5,49.06,36.62
2018,12,5,9,0,1.0,67.0,3.8,8.2,67.0,51.47,39.41
2018,12,5,9,15,0.5,67.5,3.8,8.3,67.5,51.92,39.84
2018,12,5,9,30,0.0,68.0,3.8,8.4,68.0,52.19,40.06
2018,12,5,9,45,0.0,74.0,3.75,8.5,74.0,56.89,44.09
2018,12,5,10,0,0.0,80.0,3.7,8.6,80.0,61.64,48.13
2018,12,5,10,15,0.5,74.0,3.65,8.7,74.0,57.04,44.05
2018,12,5,10,30,1.0,68.0,3.6,8.8,68.0,52.69,40.22
2018,12,5,10,45,6.5,103.5,3.55,8.95,106.0,84.66,67.78
2018,12,5,11,0,12.0,139.0,3.5,9.1,144.0,119.22,97.3
2018,12,5,11,15,57.0,169.0,3.4,9.2,196.0,189.18,157.37
2018,12,5,11,30,102.0,199.0,3.3,9.3,248.0,257.16,214.97
2018,12,5,11,45,140.5,196.5,3.25,9.4,264.5,306.02,256.16
2018,12,5,12,0,179.0,194.0,3.2,9.5,281.0,342.41,287.04
2018,12,5,12,15,159.5,194.0,3.15,9.65,271.0,335.67,281.02
2018,12,5,12,30,140.0,194.0,3.1,9.8,261.0,327.33,273.77
2018,12,5,12,45,103.5,193.0,3.05,9.9,242.0,301.3,251.46
2018,12,5,13,0,67.0,192.0,3.0,10.0,223.0,253.18,210.89
2018,12,5,13,15,84.5,186.0,3.0,10.1,223.5,267.26,223.61
2018,12,5,13,30,102.0,180.0,3.0,10.2,224.0,281.93,236.67
2018,12,5,13,45,157.0,169.0,2.95,10.35,232.5,347.23,292.38
2018,12,5,14,0,212.0,158.0,2.9,10.5,241.0,414.14,348.36
2018,12,5,14,15,183.5,144.0,2.9,10.5,212.0,351.33,297.2
2018,12,5,14,30,155.0,130.0,2.9,10.5,183.0,309.57,262.72
2018,12,5,14,45,80.5,88.0,2.85,10.5,115.5,181.75,153.89
2018,12,5,15,0,6.0,46.0,2.8,10.5,48.0,40.91,30.23
2018,12,5,15,15,11.0,43.5,2.8,10.5,46.0,46.9,35.69
2018,12,5,15,30,16.0,41.0,2.8,10.5,44.0,50.05,38.46
2018,12,5,15,45,16.0,38.0,2.55,10.05,40.5,48.66,36.94
2018,12,5,16,0,16.0,35.0,2.3,9.6,37.0,49.16,36.66
2018,12,5,16,15,15.0,23.5,2.3,9.25,25.0,35.41,23.07
2018,12,5,16,30,14.0,12.0,2.3,8.9,13.0,27.79,0.0
2018,12,5,16,45,7.0,6.0,2.3,8.5,6.5,10.29,0.0
2018,12,5,17,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,2.3,8.05,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,2.25,7.9,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,2.15,7.55,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,2.05,7.3,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,2.0,7.25,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.95,7.2,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.85,7.25,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.6,7.25,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.85,6.65,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.9,6.55,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,6,7,15,85.5,8.0,1.9,6.8,10.5,0.0,0.0
2018,12,6,7,30,171.0,16.0,1.9,7.1,21.0,12.59,0.0
2018,12,6,7,45,315.5,24.5,1.9,7.4,53.0,20.39,8.21
2018,12,6,8,0,460.0,33.0,1.9,7.7,85.0,27.71,18.55
2018,12,6,8,15,538.0,38.5,1.9,8.2,123.5,35.21,25.95
2018,12,6,8,30,616.0,44.0,1.9,8.7,162.0,76.32,40.74
2018,12,6,8,45,665.0,48.0,1.85,9.2,201.0,126.81,74.27
2018,12,6,9,0,714.0,52.0,1.8,9.7,240.0,183.1,120.3
2018,12,6,9,15,749.0,54.0,1.65,10.25,276.0,239.65,170.71
2018,12,6,9,30,784.0,56.0,1.5,10.8,312.0,299.67,224.94
2018,12,6,9,45,810.0,56.5,1.4,11.35,343.5,358.09,277.54
2018,12,6,10,0,836.0,57.0,1.3,11.9,375.0,416.74,328.87
2018,12,6,10,15,850.0,58.5,1.2,12.4,400.5,472.96,376.61
2018,12,6,10,30,864.0,60.0,1.1,12.9,426.0,529.06,422.27
2018,12,6,10,45,873.5,61.0,1.0,13.35,445.0,581.63,463.42
2018,12,6,11,0,883.0,62.0,0.9,13.8,464.0,633.1,502.01
2018,12,6,11,15,889.0,62.5,0.8,14.05,476.0,680.29,536.29
2018,12,6,11,30,895.0,63.0,0.7,14.3,488.0,725.58,566.51
2018,12,6,11,45,897.0,63.0,0.65,14.5,492.5,765.12,592.19
2018,12,6,12,0,899.0,63.0,0.6,14.7,497.0,802.04,615.72
2018,12,6,12,15,899.0,62.5,0.55,14.8,494.5,833.87,635.75
2018,12,6,12,30,899.0,62.0,0.5,14.9,492.0,862.63,653.6
2018,12,6,12,45,895.5,61.5,0.5,15.0,482.0,885.11,668.23
2018,12,6,13,0,892.0,61.0,0.5,15.1,472.0,904.16,680.73
2018,12,6,13,15,883.5,60.5,0.5,15.1,455.0,915.08,688.26
2018,12,6,13,30,875.0,60.0,0.5,15.1,438.0,922.36,693.65
2018,12,6,13,45,862.0,58.5,0.5,15.1,414.0,920.31,693.04
2018,12,6,14,0,849.0,57.0,0.5,15.1,390.0,914.63,690.24
2018,12,6,14,15,830.0,55.5,0.55,14.95,360.5,899.66,682.74
2018,12,6,14,30,811.0,54.0,0.6,14.8,331.0,892.28,680.25
2018,12,6,14,45,782.5,52.0,0.6,14.7,296.0,860.71,659.76
2018,12,6,15,0,754.0,50.0,0.6,14.6,261.0,826.25,636.85
2018,12,6,15,15,712.5,47.0,0.6,14.6,223.0,775.48,601.2
2018,12,6,15,30,671.0,44.0,0.6,14.6,185.0,722.79,562.44
2018,12,6,15,45,603.5,39.0,0.55,13.8,145.5,642.39,502.11
2018,12,6,16,0,536.0,34.0,0.5,13.0,106.0,561.97,437.57
2018,12,6,16,15,410.0,27.0,0.6,12.8,70.5,444.13,329.33
2018,12,6,16,30,284.0,20.0,0.7,12.6,35.0,295.41,0.0
2018,12,6,16,45,142.0,10.0,0.85,12.4,17.5,121.0,0.0
2018,12,6,17,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.65,6.6,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.95,6.3,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,2.05,6.3,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,7,7,15,42.0,6.0,2.1,6.6,7.0,0.0,0.0
2018,12,7,7,30,84.0,12.0,2.1,6.9,14.0,9.44,0.0
2018,12,7,7,45,172.0,24.5,2.05,7.2,40.0,18.65,6.32
2018,12,7,8,0,260.0,37.0,2.0,7.5,66.0,28.17,18.87
2018,12,7,8,15,312.0,48.0,2.0,7.8,97.0,36.42,27.03
2018,12,7,8,30,364.0,59.0,2.0,8.1,128.0,67.64,41.58
2018,12,7,8,45,373.0,71.0,1.95,8.4,155.5,104.64,68.53
2018,12,7,9,0,382.0,83.0,1.9,8.7,183.0,142.95,101.18
2018,12,7,9,15,386.0,96.5,1.8,9.1,209.5,182.53,137.0
2018,12,7,9,30,390.0,110.0,1.7,9.5,236.0,222.67,173.62
2018,12,7,9,45,548.5,95.5,1.65,9.85,292.0,298.9,236.62
2018,12,7,10,0,707.0,81.0,1.6,10.2,348.0,386.91,309.64
2018,12,7,10,15,782.0,71.5,1.6,10.75,385.5,455.22,367.03
2018,12,7,10,30,857.0,62.0,1.6,11.3,423.0,526.04,425.25
2018,12,7,10,45,868.5,63.0,1.6,11.9,442.5,579.46,468.33
2018,12,7,11,0,880.0,64.0,1.6,12.5,462.0,632.0,509.4
2018,12,7,11,15,886.0,64.0,1.6,12.75,474.0,678.55,545.43
2018,12,7,11,30,892.0,64.0,1.6,13.0,486.0,723.18,577.83
2018,12,7,11,45,894.0,64.5,1.55,13.25,491.0,763.28,605.21
2018,12,7,12,0,896.0,65.0,1.5,13.5,496.0,800.8,630.41
2018,12,7,12,15,895.5,65.0,1.45,13.55,493.5,832.86,651.99
2018,12,7,12,30,895.0,65.0,1.4,13.6,491.0,861.87,671.32
2018,12,7,12,45,890.5,64.5,1.35,13.7,481.0,883.51,685.37
2018,12,7,13,0,886.0,64.0,1.3,13.8,471.0,901.7,697.12
2018,12,7,13,15,877.0,63.0,1.25,13.75,453.5,911.53,703.61
2018,12,7,13,30,868.0,62.0,1.2,13.7,436.0,917.7,707.79
2018,12,7,13,45,854.0,61.5,1.15,13.7,412.5,916.2,706.73
2018,12,7,14,0,840.0,61.0,1.1,13.7,389.0,922.11,710.86
2018,12,7,14,15,820.0,59.0,1.0,13.55,359.0,905.54,699.03
2018,12,7,14,30,800.0,57.0,0.9,13.4,329.0,885.52,684.94
2018,12,7,14,45,753.0,57.0,0.85,13.2,291.5,838.94,653.18
2018,12,7,15,0,706.0,57.0,0.8,13.0,254.0,789.39,618.72
2018,12,7,15,15,544.0,61.5,0.8,13.0,200.0,643.9,513.87
2018,12,7,15,30,382.0,66.0,0.8,13.0,146.0,486.13,395.15
2018,12,7,15,45,387.5,52.0,0.8,12.05,118.5,471.55,383.34
2018,12,7,16,0,393.0,38.0,0.8,11.1,91.0,451.71,362.85
2018,12,7,16,15,332.0,29.5,0.85,10.85,63.0,379.92,287.64
2018,12,7,16,30,271.0,21.0,0.9,10.6,35.0,285.03,0.0
2018,12,7,16,45,135.5,10.5,0.9,10.35,17.5,116.3,0.0
2018,12,7,17,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.55,10.45,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.55,10.05,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.65,9.8,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.75,9.55,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.85,6.45,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.95,6.45,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,2.15,6.6,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.2,6.75,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.2,6.75,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,12,8,7,15,77.5,7.0,2.25,6.75,9.0,0.0,0.0
2018,12,8,7,30,155.0,14.0,2.3,7.0,18.0,11.02,0.0
2018,12,8,7,45,302.5,23.0,2.35,7.25,49.5,19.12,5.74
2018,12,8,8,0,450.0,32.0,2.4,7.5,81.0,26.87,17.64
2018,12,8,8,15,528.0,38.0,2.4,7.9,119.0,31.98,23.01
2018,12,8,8,30,606.0,44.0,2.4,8.3,157.0,73.6,39.48
2018,12,8,8,45,654.5,48.0,2.4,8.7,195.5,123.2,71.96
2018,12,8,9,0,703.0,52.0,2.4,9.1,234.0,178.55,117.16
2018,12,8,9,15,738.5,55.0,2.4,9.6,270.5,235.34,168.02
2018,12,8,9,30,774.0,58.0,2.4,10.1,307.0,295.73,223.18
2018,12,8,9,45,800.5,58.5,2.45,10.6,338.5,353.74,276.43
2018,12,8,10,0,827.0,59.0,2.5,11.1,370.0,413.57,330.1
2018,12,8,10,15,842.5,61.0,2.5,11.5,396.0,469.03,379.0
2018,12,8,10,30,858.0,63.0,2.5,11.9,422.0,526.11,427.58
2018,12,8,10,45,868.0,63.5,2.45,12.25,441.0,578.2,470.69
2018,12,8,11,0,878.0,64.0,2.4,12.6,460.0,629.24,511.6
2018,12,8,11,15,883.5,64.5,2.35,12.8,472.0,675.97,548.3
2018,12,8,11,30,889.0,65.0,2.3,13.0,484.0,720.79,581.38
2018,12,8,11,45,891.0,65.5,2.25,13.2,489.0,760.84,609.54
2018,12,8,12,0,893.0,66.0,2.2,13.4,494.0,798.32,635.55
2018,12,8,12,15,890.5,66.0,2.2,13.5,491.0,828.72,656.92
2018,12,8,12,30,888.0,66.0,2.2,13.6,488.0,855.95,676.05
2018,12,8,12,45,881.5,66.5,2.15,13.65,478.0,877.05,690.51
2018,12,8,13,0,875.0,67.0,2.1,13.7,468.0,894.68,702.6
2018,12,8,13,15,866.5,66.0,2.05,13.65,451.0,904.93,709.88
2018,12,8,13,30,858.0,65.0,2.0,13.6,434.0,911.59,714.79
2018,12,8,13,45,845.0,63.5,1.95,13.55,410.5,920.58,721.46
2018,12,8,14,0,832.0,62.0,1.9,13.5,387.0,915.16,718.05
2018,12,8,14,15,812.0,60.0,1.9,13.35,357.0,898.68,707.85
2018,12,8,14,30,792.0,58.0,1.9,13.2,327.0,878.76,695.11
2018,12,8,14,45,763.0,55.5,1.85,13.0,292.5,846.23,672.55
2018,12,8,15,0,734.0,53.0,1.8,12.8,258.0,810.82,647.25
2018,12,8,15,15,691.5,49.5,1.8,12.8,220.0,758.72,608.59
2018,12,8,15,30,649.0,46.0,1.8,12.8,182.0,704.69,566.71
2018,12,8,15,45,580.5,41.5,1.85,11.9,143.5,624.12,504.36
2018,12,8,16,0,512.0,37.0,1.9,11.0,105.0,556.14,446.98
2018,12,8,16,15,388.5,29.0,1.95,10.75,70.0,428.2,326.07
2018,12,8,16,30,265.0,21.0,2.0,10.5,35.0,280.21,0.0
2018,12,8,16,45,132.5,10.5,2.05,10.25,17.5,113.98,0.0
2018,12,8,17,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,2.05,9.65,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.95,7.3,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,2.05,7.15,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,2.15,7.05,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,2.3,6.95,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
