Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,9,0,45,0.0,0.0,2.35,6.9,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,2.4,6.85,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,2.4,6.75,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,2.4,6.25,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,2.4,6.15,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,2.45,6.1,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,2.55,6.1,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,2.65,6.1,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,2.75,6.15,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,12,9,7,15,3.5,2.5,2.75,6.25,2.5,0.0,0.0
2018,12,9,7,30,7.0,5.0,2.7,6.3,5.0,3.93,0.0
2018,12,9,7,45,7.0,12.0,2.7,6.35,12.5,9.43,0.0
2018,12,9,8,0,7.0,19.0,2.7,6.4,20.0,14.96,7.32
2018,12,9,8,15,11.5,26.0,2.7,6.5,28.0,20.53,12.84
2018,12,9,8,30,16.0,33.0,2.7,6.6,36.0,26.77,17.26
2018,12,9,8,45,22.5,52.0,2.75,6.75,57.0,43.13,31.23
2018,12,9,9,0,29.0,71.0,2.8,6.9,78.0,60.86,46.57
2018,12,9,9,15,61.5,99.5,2.75,7.1,118.0,93.92,74.33
2018,12,9,9,30,94.0,128.0,2.7,7.3,158.0,137.2,111.2
2018,12,9,9,45,103.0,141.5,2.7,7.45,177.5,160.27,131.46
2018,12,9,10,0,112.0,155.0,2.7,7.6,197.0,184.68,152.8
2018,12,9,10,15,116.5,160.0,2.65,7.8,206.0,200.27,166.51
2018,12,9,10,30,121.0,165.0,2.6,8.0,215.0,216.19,180.36
2018,12,9,10,45,99.0,171.5,2.6,8.2,214.0,218.75,182.59
2018,12,9,11,0,77.0,178.0,2.6,8.4,213.0,206.74,172.37
2018,12,9,11,15,50.0,174.5,2.6,8.6,197.5,190.17,158.01
2018,12,9,11,30,23.0,171.0,2.6,8.8,182.0,158.69,130.85
2018,12,9,11,45,23.5,175.5,2.6,9.05,186.5,165.12,136.23
2018,12,9,12,0,24.0,180.0,2.6,9.3,191.0,171.8,141.74
2018,12,9,12,15,97.5,188.0,2.6,9.5,234.0,259.28,216.99
2018,12,9,12,30,171.0,196.0,2.6,9.7,277.0,355.99,297.95
2018,12,9,12,45,206.5,195.0,2.6,9.95,291.0,394.77,329.99
2018,12,9,13,0,242.0,194.0,2.6,10.2,305.0,455.74,379.35
2018,12,9,13,15,243.0,185.0,2.6,10.35,293.0,455.1,379.03
2018,12,9,13,30,244.0,176.0,2.6,10.5,281.0,453.36,378.21
2018,12,9,13,45,245.0,160.5,2.6,10.65,261.0,441.82,369.77
2018,12,9,14,0,246.0,145.0,2.6,10.8,241.0,428.79,360.15
2018,12,9,14,15,294.0,132.5,2.6,10.8,238.5,463.99,390.58
2018,12,9,14,30,342.0,120.0,2.6,10.8,236.0,521.58,437.64
2018,12,9,14,45,255.5,114.5,2.6,10.8,196.0,410.96,347.42
2018,12,9,15,0,169.0,109.0,2.6,10.8,156.0,304.22,258.33
2018,12,9,15,15,149.0,94.0,2.6,10.8,131.0,267.79,227.61
2018,12,9,15,30,129.0,79.0,2.6,10.8,106.0,231.23,195.76
2018,12,9,15,45,92.5,64.0,2.5,10.3,81.0,179.72,150.31
2018,12,9,16,0,56.0,49.0,2.4,9.8,56.0,129.2,104.85
2018,12,9,16,15,38.5,32.5,2.35,9.55,36.5,91.81,68.06
2018,12,9,16,30,21.0,16.0,2.3,9.3,17.0,42.05,0.0
2018,12,9,16,45,10.5,8.0,2.3,9.05,8.5,14.68,0.0
2018,12,9,17,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,2.2,8.65,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,1.95,8.7,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,1.85,8.75,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,10,7,15,28.0,5.5,1.55,8.75,6.0,0.0,0.0
2018,12,10,7,30,56.0,11.0,1.6,9.0,12.0,8.65,0.0
2018,12,10,7,45,101.0,24.5,1.65,9.3,32.5,18.38,3.13
2018,12,10,8,0,146.0,38.0,1.7,9.6,53.0,28.31,18.49
2018,12,10,8,15,208.0,50.5,1.75,9.95,82.5,37.51,27.63
2018,12,10,8,30,270.0,63.0,1.8,10.3,112.0,63.36,40.93
2018,12,10,8,45,338.0,71.5,1.9,10.7,147.5,98.79,64.57
2018,12,10,9,0,406.0,80.0,2.0,11.1,183.0,142.48,98.67
2018,12,10,9,15,496.0,80.0,2.0,11.4,224.5,196.15,142.9
2018,12,10,9,30,586.0,80.0,2.0,11.7,266.0,256.6,194.5
2018,12,10,9,45,676.5,74.5,2.0,12.0,310.0,321.74,250.73
2018,12,10,10,0,767.0,69.0,2.0,12.3,354.0,395.86,314.07
2018,12,10,10,15,822.5,63.5,1.95,12.55,388.0,461.53,370.08
2018,12,10,10,30,878.0,58.0,1.9,12.8,422.0,527.97,425.39
2018,12,10,10,45,889.0,59.0,1.85,13.1,442.0,582.11,469.51
2018,12,10,11,0,900.0,60.0,1.8,13.4,462.0,635.29,511.49
2018,12,10,11,15,906.5,60.0,1.85,13.55,474.5,683.08,549.15
2018,12,10,11,30,913.0,60.0,1.9,13.7,487.0,728.98,583.22
2018,12,10,11,45,916.0,59.5,1.95,13.85,492.0,769.52,612.16
2018,12,10,12,0,919.0,59.0,2.0,14.0,497.0,807.44,639.09
2018,12,10,12,15,918.5,59.0,2.1,14.05,495.0,840.36,663.07
2018,12,10,12,30,918.0,59.0,2.2,14.1,493.0,870.16,684.9
2018,12,10,12,45,913.5,59.0,2.3,14.15,483.5,893.2,702.05
2018,12,10,13,0,909.0,59.0,2.4,14.2,474.0,912.73,716.91
2018,12,10,13,15,901.0,58.5,2.5,14.2,457.0,924.8,726.8
2018,12,10,13,30,893.0,58.0,2.6,14.2,440.0,933.18,734.3
2018,12,10,13,45,881.5,56.5,2.65,14.15,416.5,933.15,735.67
2018,12,10,14,0,870.0,55.0,2.7,14.1,393.0,929.44,734.57
2018,12,10,14,15,852.5,53.5,2.7,13.95,364.0,916.39,726.65
2018,12,10,14,30,835.0,52.0,2.7,13.8,335.0,899.99,716.22
2018,12,10,14,45,808.5,49.5,2.7,13.65,300.0,870.23,695.75
2018,12,10,15,0,782.0,47.0,2.7,13.5,265.0,847.88,680.0
2018,12,10,15,15,741.0,44.0,2.7,13.5,226.5,797.79,642.29
2018,12,10,15,30,700.0,41.0,2.7,13.5,188.0,745.8,601.43
2018,12,10,15,45,634.5,37.0,2.8,12.6,148.5,668.58,541.27
2018,12,10,16,0,569.0,33.0,2.9,11.7,109.0,591.0,476.02
2018,12,10,16,15,441.5,27.0,3.0,11.3,73.0,458.06,349.86
2018,12,10,16,30,314.0,21.0,3.1,10.9,37.0,321.55,0.05
2018,12,10,16,45,157.0,10.5,3.15,10.55,18.5,133.72,0.0
2018,12,10,17,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,3.25,9.9,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,3.35,9.35,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,3.35,8.95,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,3.25,8.6,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,2.95,8.05,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,2.9,7.55,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,2.95,7.15,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,3.05,6.8,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,3.1,6.65,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,3.1,6.55,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,3.1,6.45,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,3.1,6.35,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,3.05,6.3,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,3.0,6.25,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,2.95,6.2,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,2.9,6.15,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,2.85,6.1,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,2.55,6.1,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,2.45,6.15,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,2.4,6.25,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,2.4,6.55,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,12,11,7,15,40.5,5.0,2.35,6.95,6.0,0.0,0.0
2018,12,11,7,30,81.0,10.0,2.3,7.3,12.0,7.87,0.0
2018,12,11,7,45,106.0,23.5,2.25,7.65,31.0,17.71,1.6
2018,12,11,8,0,131.0,37.0,2.2,8.0,50.0,27.54,17.83
2018,12,11,8,15,209.0,49.0,2.2,8.5,81.5,36.46,26.83
2018,12,11,8,30,287.0,61.0,2.2,9.0,113.0,62.18,39.82
2018,12,11,8,45,337.0,70.5,2.2,9.45,145.0,97.19,63.61
2018,12,11,9,0,387.0,80.0,2.2,9.9,177.0,138.34,96.41
2018,12,11,9,15,428.5,87.5,2.25,10.3,210.0,181.86,133.99
2018,12,11,9,30,470.0,95.0,2.3,10.7,243.0,230.13,176.7
2018,12,11,9,45,543.5,93.5,2.35,11.1,281.5,291.01,229.39
2018,12,11,10,0,617.0,92.0,2.4,11.5,320.0,355.15,284.66
2018,12,11,10,15,735.5,75.5,2.5,11.85,366.0,431.72,349.36
2018,12,11,10,30,854.0,59.0,2.6,12.2,412.0,515.03,418.76
2018,12,11,10,45,862.0,60.0,2.7,12.55,430.5,566.27,461.79
2018,12,11,11,0,870.0,61.0,2.8,12.9,449.0,616.31,502.87
2018,12,11,11,15,875.0,62.0,2.9,13.1,461.0,662.96,540.6
2018,12,11,11,30,880.0,63.0,3.0,13.3,473.0,707.7,575.05
2018,12,11,11,45,882.0,62.5,3.05,13.55,477.5,746.28,603.11
2018,12,11,12,0,884.0,62.0,3.1,13.8,482.0,782.29,629.13
2018,12,11,12,15,869.5,64.5,3.15,13.9,476.0,805.81,646.25
2018,12,11,12,30,855.0,67.0,3.2,14.0,470.0,825.56,660.76
2018,12,11,12,45,810.5,76.0,3.25,14.1,452.0,833.07,666.46
2018,12,11,13,0,766.0,85.0,3.3,14.2,434.0,825.78,661.55
2018,12,11,13,15,806.5,72.5,3.25,14.15,428.0,865.79,691.26
2018,12,11,13,30,847.0,60.0,3.2,14.1,422.0,891.89,710.39
2018,12,11,13,45,707.5,83.0,3.2,14.05,374.5,819.07,658.01
2018,12,11,14,0,568.0,106.0,3.2,14.0,327.0,721.96,587.13
2018,12,11,14,15,581.5,94.5,3.05,13.75,305.5,726.32,591.71
2018,12,11,14,30,595.0,83.0,2.9,13.5,284.0,727.6,593.07
2018,12,11,14,45,612.5,72.5,2.75,13.25,260.5,730.83,595.61
2018,12,11,15,0,630.0,62.0,2.6,13.0,237.0,730.75,595.06
2018,12,11,15,15,532.0,61.0,2.6,13.0,194.0,631.7,518.78
2018,12,11,15,30,434.0,60.0,2.6,13.0,151.0,531.95,439.83
2018,12,11,15,45,382.0,51.0,2.5,12.15,118.5,465.83,385.53
2018,12,11,16,0,330.0,42.0,2.4,11.3,86.0,400.33,328.39
2018,12,11,16,15,244.0,31.5,2.45,11.15,57.5,305.68,236.2
2018,12,11,16,30,158.0,21.0,2.5,11.0,29.0,193.62,1.74
2018,12,11,16,45,79.0,10.5,2.55,10.85,14.5,71.45,0.0
2018,12,11,17,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,2.55,10.65,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,2.95,9.6,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,3.25,9.55,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,3.55,9.45,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,3.75,9.15,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,3.65,8.7,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,3.4,7.95,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,2.95,7.85,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,2.7,7.75,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,2.45,7.45,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,2.25,7.2,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,12,12,7,15,56.5,5.5,2.05,7.1,6.5,0.0,0.0
2018,12,12,7,30,113.0,11.0,2.1,7.3,13.0,8.65,0.0
2018,12,12,7,45,187.0,22.5,2.1,7.5,36.5,18.53,0.43
2018,12,12,8,0,261.0,34.0,2.1,7.7,60.0,25.97,16.39
2018,12,12,8,15,431.5,38.0,2.0,8.05,104.5,31.45,22.4
2018,12,12,8,30,602.0,42.0,1.9,8.4,149.0,67.12,35.66
2018,12,12,8,45,551.0,55.0,1.85,8.7,171.0,110.59,66.0
2018,12,12,9,0,500.0,68.0,1.8,9.0,193.0,150.41,101.85
2018,12,12,9,15,657.5,59.5,1.75,9.45,249.5,213.6,152.04
2018,12,12,9,30,815.0,51.0,1.7,9.9,306.0,294.98,220.07
2018,12,12,9,45,842.0,52.0,1.6,10.35,339.0,354.95,274.65
2018,12,12,10,0,869.0,53.0,1.5,10.8,372.0,416.75,329.42
2018,12,12,10,15,883.5,53.5,1.6,11.2,397.5,473.77,379.61
2018,12,12,10,30,898.0,54.0,1.7,11.6,423.0,530.67,428.17
2018,12,12,10,45,907.5,54.5,1.8,11.95,442.5,584.33,472.86
2018,12,12,11,0,917.0,55.0,1.9,12.3,462.0,636.85,515.4
2018,12,12,11,15,923.0,55.0,2.1,12.55,474.5,685.04,554.45
2018,12,12,11,30,929.0,55.0,2.3,12.8,487.0,731.27,589.78
2018,12,12,11,45,931.0,55.5,2.45,13.0,492.5,772.94,620.44
2018,12,12,12,0,933.0,56.0,2.6,13.2,498.0,811.95,649.07
2018,12,12,12,15,908.0,60.0,2.7,13.3,488.5,830.48,662.68
2018,12,12,12,30,883.0,64.0,2.8,13.4,479.0,844.46,673.29
2018,12,12,12,45,843.0,69.5,2.85,13.5,459.5,852.38,679.32
2018,12,12,13,0,803.0,75.0,2.9,13.6,440.0,846.12,675.26
2018,12,12,13,15,765.0,80.5,2.85,13.6,418.0,836.67,668.69
2018,12,12,13,30,727.0,86.0,2.8,13.6,396.0,829.01,663.55
2018,12,12,13,45,659.0,93.0,2.75,13.6,362.5,785.42,632.06
2018,12,12,14,0,591.0,100.0,2.7,13.6,329.0,736.82,596.82
2018,12,12,14,15,667.5,80.5,2.6,13.45,321.0,791.43,638.29
2018,12,12,14,30,744.0,61.0,2.5,13.3,313.0,835.02,670.1
2018,12,12,14,45,737.0,56.0,2.45,13.15,283.5,820.87,659.74
2018,12,12,15,0,730.0,51.0,2.4,13.0,254.0,803.69,647.09
2018,12,12,15,15,696.0,47.0,2.4,13.0,218.0,759.48,613.49
2018,12,12,15,30,662.0,43.0,2.4,13.0,182.0,713.29,576.83
2018,12,12,15,45,539.5,41.0,2.5,12.0,138.5,596.62,486.62
2018,12,12,16,0,417.0,39.0,2.6,11.0,95.0,474.84,387.3
2018,12,12,16,15,302.5,29.5,2.65,10.6,62.5,355.34,274.77
2018,12,12,16,30,188.0,20.0,2.7,10.2,30.0,217.32,8.45
2018,12,12,16,45,94.0,10.0,2.75,9.85,15.0,83.12,0.0
2018,12,12,17,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,2.85,9.35,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,2.9,9.05,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,2.85,8.6,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,2.75,8.45,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,2.65,8.4,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,2.55,8.45,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,2.45,8.55,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,2.15,6.25,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,2.25,6.15,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.4,6.05,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.5,6.05,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.55,6.2,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,2.6,6.35,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,12,13,7,15,72.5,5.5,2.6,6.65,6.5,0.0,0.0
2018,12,13,7,30,145.0,11.0,2.6,6.9,13.0,8.65,0.0
2018,12,13,7,45,322.5,18.5,2.6,7.2,44.0,16.83,0.0
2018,12,13,8,0,500.0,26.0,2.6,7.5,75.0,24.07,14.66
2018,12,13,8,15,580.0,31.0,2.6,7.9,113.5,28.91,20.11
2018,12,13,8,30,660.0,36.0,2.6,8.3,152.0,63.49,31.46
2018,12,13,8,45,709.0,38.5,2.65,8.75,190.5,114.43,62.58
2018,12,13,9,0,758.0,41.0,2.7,9.2,229.0,172.22,108.92
2018,12,13,9,15,788.5,44.0,2.7,9.75,265.5,229.97,160.75
2018,12,13,9,30,819.0,47.0,2.7,10.3,302.0,290.6,216.67
2018,12,13,9,45,839.5,49.0,2.7,10.85,333.5,349.38,271.16
2018,12,13,10,0,860.0,51.0,2.7,11.4,365.0,409.33,325.45
2018,12,13,10,15,874.0,52.0,2.7,11.85,391.0,466.11,375.84
2018,12,13,10,30,888.0,53.0,2.7,12.3,417.0,522.76,424.49
2018,12,13,10,45,896.5,54.0,2.75,12.75,436.5,575.91,469.0
2018,12,13,11,0,905.0,55.0,2.8,13.2,456.0,627.87,511.22
2018,12,13,11,15,910.5,55.5,2.8,13.4,468.5,675.82,549.5
2018,12,13,11,30,916.0,56.0,2.8,13.6,481.0,721.82,584.05
2018,12,13,11,45,918.0,56.5,2.8,13.85,486.5,763.05,613.54
2018,12,13,12,0,920.0,57.0,2.8,14.1,492.0,801.66,640.88
2018,12,13,12,15,917.0,58.0,2.8,14.15,490.0,834.04,664.02
2018,12,13,12,30,914.0,59.0,2.8,14.2,488.0,863.21,684.84
2018,12,13,12,45,907.0,59.5,2.75,14.3,478.5,884.89,699.81
2018,12,13,13,0,900.0,60.0,2.7,14.4,469.0,903.0,712.34
2018,12,13,13,15,891.0,60.0,2.7,14.3,452.5,915.0,721.57
2018,12,13,13,30,882.0,60.0,2.7,14.2,436.0,923.34,728.41
2018,12,13,13,45,868.0,59.0,2.7,14.15,412.5,921.91,728.3
2018,12,13,14,0,854.0,58.0,2.7,14.1,389.0,916.83,725.76
2018,12,13,14,15,834.5,56.0,2.65,13.9,359.5,901.48,715.85
2018,12,13,14,30,815.0,54.0,2.6,13.7,330.0,893.54,711.17
2018,12,13,14,45,786.5,52.0,2.55,13.5,295.5,862.73,689.56
2018,12,13,15,0,758.0,50.0,2.5,13.3,261.0,828.98,665.25
2018,12,13,15,15,716.5,46.5,2.5,13.3,223.0,778.18,627.11
2018,12,13,15,30,675.0,43.0,2.5,13.3,185.0,725.48,585.76
2018,12,13,15,45,609.0,38.5,2.45,12.2,146.0,647.64,524.81
2018,12,13,16,0,543.0,34.0,2.4,11.1,107.0,569.47,459.24
2018,12,13,16,15,419.5,27.0,2.45,10.65,71.5,440.03,337.85
2018,12,13,16,30,296.0,20.0,2.5,10.2,36.0,307.85,23.51
2018,12,13,16,45,148.0,10.0,2.5,9.75,18.0,126.45,0.0
2018,12,13,17,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.55,8.6,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.65,8.25,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,2.95,7.85,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,3.1,7.75,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,3.15,7.65,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,3.1,7.55,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,3.15,7.45,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,3.2,7.45,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,3.15,7.55,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,3.1,7.65,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,3.1,7.75,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,3.05,7.85,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,2.95,7.9,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,2.95,7.95,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,3.1,8.05,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,3.2,8.25,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,3.3,8.95,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,3.4,9.25,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,3.65,9.6,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,12,14,7,15,0.0,1.5,3.9,10.05,1.5,0.0,0.0
2018,12,14,7,30,0.0,3.0,4.0,10.3,3.0,2.36,0.0
2018,12,14,7,45,4.0,9.5,4.1,10.6,10.0,7.45,0.0
2018,12,14,8,0,8.0,16.0,4.2,10.9,17.0,12.59,4.77
2018,12,14,8,15,15.5,22.0,4.25,11.15,24.5,17.38,9.64
2018,12,14,8,30,23.0,28.0,4.3,11.4,32.0,23.1,13.54
2018,12,14,8,45,11.5,18.5,4.35,11.65,20.5,15.76,7.46
2018,12,14,9,0,0.0,9.0,4.4,11.9,9.0,6.82,0.26
2018,12,14,9,15,8.5,26.5,4.45,12.05,29.0,22.8,13.8
2018,12,14,9,30,17.0,44.0,4.5,12.2,49.0,39.7,28.22
2018,12,14,9,45,101.5,92.5,4.55,12.35,129.0,115.55,91.62
2018,12,14,10,0,186.0,141.0,4.6,12.5,209.0,200.73,163.15
2018,12,14,10,15,105.0,131.5,4.6,12.55,170.5,167.18,136.5
2018,12,14,10,30,24.0,122.0,4.6,12.6,132.0,115.15,92.84
2018,12,14,10,45,14.5,120.0,4.65,12.6,126.0,103.36,82.83
2018,12,14,11,0,5.0,118.0,4.7,12.6,120.0,96.62,76.94
2018,12,14,11,15,3.5,119.5,4.7,12.6,121.0,97.29,77.43
2018,12,14,11,30,2.0,121.0,4.7,12.6,122.0,97.87,77.83
2018,12,14,11,45,1.0,101.0,4.65,12.55,101.5,79.84,62.53
2018,12,14,12,0,0.0,81.0,4.6,12.5,81.0,62.25,47.58
2018,12,14,12,15,0.0,77.5,4.5,12.45,77.5,59.54,45.29
2018,12,14,12,30,0.0,74.0,4.4,12.4,74.0,56.82,43.0
2018,12,14,12,45,0.5,69.5,4.3,12.35,69.5,53.77,40.45
2018,12,14,13,0,1.0,65.0,4.2,12.3,65.0,50.75,37.94
2018,12,14,13,15,16.0,87.5,4.05,12.3,94.0,90.97,72.97
2018,12,14,13,30,31.0,110.0,3.9,12.3,123.0,129.98,106.73
2018,12,14,13,45,27.0,103.0,3.75,12.3,114.0,120.31,98.48
2018,12,14,14,0,23.0,96.0,3.6,12.3,105.0,110.44,90.09
2018,12,14,14,15,13.5,84.5,3.45,12.3,89.5,80.54,64.3
2018,12,14,14,30,4.0,73.0,3.3,12.3,74.0,61.05,47.22
2018,12,14,14,45,3.5,67.0,3.1,12.25,68.0,55.67,42.64
2018,12,14,15,0,3.0,61.0,2.9,12.2,62.0,50.38,38.06
2018,12,14,15,15,3.0,57.5,2.9,12.2,58.5,48.42,36.31
2018,12,14,15,30,3.0,54.0,2.9,12.2,55.0,47.16,35.05
2018,12,14,15,45,2.5,42.5,2.5,12.1,43.0,36.14,25.32
2018,12,14,16,0,2.0,31.0,2.1,12.0,31.0,25.47,15.85
2018,12,14,16,15,14.0,21.0,1.9,11.85,21.5,29.86,18.56
2018,12,14,16,30,26.0,11.0,1.7,11.7,12.0,45.2,0.23
2018,12,14,16,45,13.0,5.5,1.55,11.55,6.0,14.75,0.0
2018,12,14,17,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,12,15,7,15,0.0,0.5,2.85,11.55,0.5,0.0,0.0
2018,12,15,7,30,0.0,1.0,3.0,11.6,1.0,0.79,0.0
2018,12,15,7,45,0.0,3.0,3.15,11.65,3.0,2.27,0.0
2018,12,15,8,0,0.0,5.0,3.3,11.7,5.0,3.78,0.0
2018,12,15,8,15,0.0,6.0,3.4,11.75,6.0,4.54,0.0
2018,12,15,8,30,0.0,7.0,3.5,11.8,7.0,5.3,0.0
2018,12,15,8,45,0.0,8.5,3.6,11.85,8.5,6.44,0.0
2018,12,15,9,0,0.0,10.0,3.7,11.9,10.0,7.58,0.92
2018,12,15,9,15,0.0,17.0,3.65,12.0,17.0,12.92,5.56
2018,12,15,9,30,0.0,24.0,3.6,12.1,24.0,18.27,10.2
2018,12,15,9,45,0.0,32.0,3.55,12.15,32.0,24.4,15.5
2018,12,15,10,0,0.0,40.0,3.5,12.2,40.0,30.55,20.78
2018,12,15,10,15,0.0,54.5,3.5,12.25,54.5,41.72,30.36
2018,12,15,10,30,0.0,69.0,3.5,12.3,69.0,52.93,39.91
2018,12,15,10,45,0.5,79.0,3.45,12.4,79.0,61.01,46.74
2018,12,15,11,0,1.0,89.0,3.4,12.5,89.0,69.52,53.92
2018,12,15,11,15,0.5,63.5,3.4,12.55,63.5,49.02,36.39
2018,12,15,11,30,0.0,38.0,3.4,12.6,38.0,29.05,19.29
2018,12,15,11,45,0.0,35.0,3.4,12.65,35.0,26.75,17.31
2018,12,15,12,0,0.0,32.0,3.4,12.7,32.0,24.45,15.33
2018,12,15,12,15,0.0,36.5,3.3,12.75,36.5,27.9,18.29
2018,12,15,12,30,0.0,41.0,3.2,12.8,41.0,31.36,21.24
2018,12,15,12,45,0.0,50.5,3.05,12.85,50.5,38.66,27.49
2018,12,15,13,0,0.0,60.0,2.9,12.9,60.0,45.99,33.76
2018,12,15,13,15,3.5,93.5,2.9,12.9,95.0,76.75,60.13
2018,12,15,13,30,7.0,127.0,2.9,12.9,130.0,113.3,91.22
2018,12,15,13,45,3.5,92.5,2.9,12.9,94.0,76.91,60.35
2018,12,15,14,0,0.0,58.0,2.9,12.9,58.0,44.42,32.57
2018,12,15,14,15,31.5,63.0,3.0,12.85,73.5,84.27,68.34
2018,12,15,14,30,63.0,68.0,3.1,12.8,89.0,135.95,113.8
2018,12,15,14,45,58.0,59.0,3.2,12.75,77.0,121.51,101.39
2018,12,15,15,0,53.0,50.0,3.3,12.7,65.0,106.73,88.64
2018,12,15,15,15,83.5,43.0,3.3,12.7,62.5,143.22,120.78
2018,12,15,15,30,114.0,36.0,3.3,12.7,60.0,162.56,137.72
2018,12,15,15,45,120.5,34.0,3.3,12.55,54.5,167.28,140.6
2018,12,15,16,0,127.0,32.0,3.3,12.4,49.0,196.6,162.07
2018,12,15,16,15,108.5,24.5,3.3,12.3,35.5,171.72,132.47
2018,12,15,16,30,90.0,17.0,3.3,12.2,22.0,128.92,15.98
2018,12,15,16,45,45.0,8.5,3.3,12.15,11.0,42.81,0.0
2018,12,15,17,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,3.9,12.05,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,3.95,12.1,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,4.0,12.15,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,3.95,12.2,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,3.9,12.25,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,3.9,12.35,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,3.9,12.45,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,3.95,12.65,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,4.0,12.75,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,4.05,12.85,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,4.05,12.9,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,4.05,12.9,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,4.15,12.9,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,4.25,12.9,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,12,16,7,15,0.0,0.5,4.35,12.95,0.5,0.0,0.0
2018,12,16,7,30,0.0,1.0,4.4,13.0,1.0,0.79,0.0
2018,12,16,7,45,0.0,3.0,4.4,13.0,3.0,2.27,0.0
2018,12,16,8,0,0.0,5.0,4.4,13.0,5.0,3.78,0.0
2018,12,16,8,15,0.0,6.0,4.55,13.1,6.0,4.54,0.0
2018,12,16,8,30,0.0,7.0,4.7,13.2,7.0,5.3,0.0
2018,12,16,8,45,0.0,9.0,4.8,13.25,9.0,6.82,0.19
2018,12,16,9,0,0.0,11.0,4.9,13.3,11.0,8.34,1.53
2018,12,16,9,15,0.0,13.5,4.95,13.35,13.5,10.25,3.19
2018,12,16,9,30,0.0,16.0,5.0,13.4,16.0,12.16,4.85
2018,12,16,9,45,0.0,15.5,5.05,13.45,15.5,11.79,4.51
2018,12,16,10,0,0.0,15.0,5.1,13.5,15.0,11.41,4.18
2018,12,16,10,15,0.0,21.5,5.1,13.5,21.5,16.38,8.44
2018,12,16,10,30,0.0,28.0,5.1,13.5,28.0,21.36,12.7
2018,12,16,10,45,0.0,37.0,5.1,13.5,37.0,28.26,18.59
2018,12,16,11,0,0.0,46.0,5.1,13.5,46.0,35.19,24.48
2018,12,16,11,15,0.0,38.0,5.05,13.5,38.0,29.04,19.21
2018,12,16,11,30,0.0,30.0,5.0,13.5,30.0,22.91,13.96
2018,12,16,11,45,0.0,26.5,4.95,13.5,26.5,20.23,11.66
2018,12,16,12,0,0.0,23.0,4.9,13.5,23.0,17.55,9.37
2018,12,16,12,15,0.0,24.5,4.65,13.5,24.5,18.7,10.35
2018,12,16,12,30,0.0,26.0,4.4,13.5,26.0,19.85,11.34
2018,12,16,12,45,0.0,28.5,4.2,13.5,28.5,21.76,12.98
2018,12,16,13,0,0.0,31.0,4.0,13.5,31.0,23.67,14.63
2018,12,16,13,15,0.0,41.0,3.85,13.5,41.0,31.34,21.21
2018,12,16,13,30,0.0,51.0,3.7,13.5,51.0,39.03,27.81
2018,12,16,13,45,0.0,41.5,3.55,13.5,41.5,31.72,21.58
2018,12,16,14,0,0.0,32.0,3.4,13.5,32.0,24.42,15.36
2018,12,16,14,15,0.0,26.5,3.4,13.45,26.5,20.2,11.76
2018,12,16,14,30,0.0,21.0,3.4,13.4,21.0,15.98,8.15
2018,12,16,14,45,0.0,24.0,3.35,13.35,24.0,18.27,10.14
2018,12,16,15,0,0.0,27.0,3.3,13.3,27.0,20.56,12.11
2018,12,16,15,15,0.0,27.0,3.3,13.3,27.0,20.56,12.08
2018,12,16,15,30,0.0,27.0,3.3,13.3,27.0,20.56,12.0
2018,12,16,15,45,0.0,22.0,2.75,13.15,22.0,16.74,8.61
2018,12,16,16,0,0.0,17.0,2.2,13.0,17.0,12.92,5.19
2018,12,16,16,15,0.0,12.0,2.1,12.9,12.0,9.11,1.56
2018,12,16,16,30,0.0,7.0,2.0,12.8,7.0,5.3,0.0
2018,12,16,16,45,0.0,3.5,1.9,12.75,3.5,2.75,0.0
2018,12,16,17,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,17,7,15,47.0,4.0,1.5,9.0,4.5,0.0,0.0
2018,12,17,7,30,94.0,8.0,1.4,9.3,9.0,6.29,0.0
2018,12,17,7,45,207.5,18.5,1.35,9.6,33.5,15.26,0.0
2018,12,17,8,0,321.0,29.0,1.3,9.9,58.0,24.02,13.83
2018,12,17,8,15,312.5,41.5,1.35,10.2,81.5,33.82,24.1
2018,12,17,8,30,304.0,54.0,1.4,10.5,105.0,53.72,33.33
2018,12,17,8,45,507.0,48.5,1.45,10.8,159.5,94.86,54.5
2018,12,17,9,0,710.0,43.0,1.5,11.1,214.0,158.95,98.57
2018,12,17,9,15,744.5,46.5,1.5,11.25,250.5,215.53,148.24
2018,12,17,9,30,779.0,50.0,1.5,11.4,287.0,275.68,202.79
2018,12,17,9,45,792.0,54.5,1.55,11.55,318.0,332.79,255.57
2018,12,17,10,0,805.0,59.0,1.6,11.7,349.0,390.47,307.78
2018,12,17,10,15,768.0,70.0,1.6,11.9,363.0,432.42,346.31
2018,12,17,10,30,731.0,81.0,1.6,12.1,377.0,469.94,379.61
2018,12,17,10,45,622.5,109.0,1.6,12.25,369.5,479.31,389.22
2018,12,17,11,0,514.0,137.0,1.6,12.4,362.0,469.2,382.45
2018,12,17,11,15,441.0,154.0,1.6,12.55,351.0,467.18,381.29
2018,12,17,11,30,368.0,171.0,1.6,12.7,340.0,441.76,361.44
2018,12,17,11,45,256.5,188.0,1.65,12.8,306.5,396.86,324.99
2018,12,17,12,0,145.0,205.0,1.7,12.9,273.0,325.97,266.97
2018,12,17,12,15,103.5,192.0,1.7,12.85,240.5,285.73,234.38
2018,12,17,12,30,62.0,179.0,1.7,12.8,208.0,223.76,183.45
2018,12,17,12,45,77.0,178.0,1.7,12.7,213.5,240.05,197.8
2018,12,17,13,0,92.0,177.0,1.7,12.6,219.0,257.22,212.59
2018,12,17,13,15,107.0,173.5,1.65,12.55,220.5,292.16,241.51
2018,12,17,13,30,122.0,170.0,1.6,12.5,222.0,307.89,254.91
2018,12,17,13,45,69.5,143.0,1.6,12.4,172.5,208.32,172.61
2018,12,17,14,0,17.0,116.0,1.6,12.3,123.0,114.81,93.1
2018,12,17,14,15,53.0,117.0,1.55,12.25,135.5,167.42,139.3
2018,12,17,14,30,89.0,118.0,1.5,12.2,148.0,227.91,190.99
2018,12,17,14,45,232.5,101.0,1.45,12.1,168.5,367.82,309.97
2018,12,17,15,0,376.0,84.0,1.4,12.0,189.0,508.13,422.65
2018,12,17,15,15,415.5,67.5,1.4,12.0,168.5,529.86,437.64
2018,12,17,15,30,455.0,51.0,1.4,12.0,148.0,540.74,443.98
2018,12,17,15,45,428.5,45.0,1.4,11.35,121.0,501.97,411.28
2018,12,17,16,0,402.0,39.0,1.4,10.7,94.0,462.59,375.51
2018,12,17,16,15,303.5,29.5,1.5,10.5,63.0,357.2,277.59
2018,12,17,16,30,205.0,20.0,1.6,10.3,32.0,234.99,53.46
2018,12,17,16,45,102.5,10.0,1.65,10.1,16.0,90.33,0.0
2018,12,17,17,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,12,18,7,15,3.0,0.5,2.0,10.2,0.5,0.0,0.0
2018,12,18,7,30,6.0,1.0,2.0,10.4,1.0,0.79,0.0
2018,12,18,7,45,3.0,3.0,2.05,10.55,3.0,2.35,0.0
2018,12,18,8,0,0.0,5.0,2.1,10.7,5.0,3.78,0.0
2018,12,18,8,15,0.0,7.5,2.2,10.9,7.5,5.68,0.0
2018,12,18,8,30,0.0,10.0,2.3,11.1,10.0,7.58,0.84
2018,12,18,8,45,0.0,12.5,2.35,11.3,12.5,9.48,2.55
2018,12,18,9,0,0.0,15.0,2.4,11.5,15.0,11.39,4.24
2018,12,18,9,15,0.0,17.5,2.45,11.65,17.5,13.3,5.92
2018,12,18,9,30,0.0,20.0,2.5,11.8,20.0,15.21,7.58
2018,12,18,9,45,0.0,40.5,2.5,11.95,40.5,30.93,21.18
2018,12,18,10,0,0.0,61.0,2.5,12.1,61.0,46.74,34.76
2018,12,18,10,15,0.0,67.0,2.5,12.25,67.0,51.38,38.66
2018,12,18,10,30,0.0,73.0,2.5,12.4,73.0,56.03,42.56
2018,12,18,10,45,0.0,73.0,2.5,12.55,73.0,56.03,42.47
2018,12,18,11,0,0.0,73.0,2.5,12.7,73.0,56.04,42.4
2018,12,18,11,15,0.0,86.0,2.5,12.8,86.0,66.4,51.14
2018,12,18,11,30,0.0,99.0,2.5,12.9,99.0,77.35,60.35
2018,12,18,11,45,0.0,85.5,2.45,13.0,85.5,65.93,50.62
2018,12,18,12,0,0.0,72.0,2.4,13.1,72.0,55.27,41.56
2018,12,18,12,15,0.0,82.5,2.4,13.1,82.5,63.41,48.47
2018,12,18,12,30,0.0,93.0,2.4,13.1,93.0,72.45,56.13
2018,12,18,12,45,0.5,102.0,2.35,13.15,102.0,81.05,63.42
2018,12,18,13,0,1.0,111.0,2.3,13.2,111.0,90.15,71.14
2018,12,18,13,15,0.5,113.0,2.25,13.2,113.0,92.23,72.92
2018,12,18,13,30,0.0,115.0,2.2,13.2,115.0,94.58,74.96
2018,12,18,13,45,0.0,106.5,2.2,13.15,106.5,87.19,68.82
2018,12,18,14,0,0.0,98.0,2.2,13.1,98.0,79.81,62.68
2018,12,18,14,15,92.5,85.5,2.15,13.05,117.0,183.98,154.91
2018,12,18,14,30,185.0,73.0,2.1,13.0,136.0,278.04,236.33
2018,12,18,14,45,130.0,65.0,2.05,12.95,107.0,216.1,183.03
2018,12,18,15,0,75.0,57.0,2.0,12.9,78.0,136.76,114.67
2018,12,18,15,15,37.5,45.0,2.0,12.9,55.5,86.89,70.72
2018,12,18,15,30,0.0,33.0,2.0,12.9,33.0,25.17,15.98
2018,12,18,15,45,68.0,28.5,1.9,12.65,38.0,109.52,90.36
2018,12,18,16,0,136.0,24.0,1.8,12.4,43.0,186.0,153.88
2018,12,18,16,15,149.0,21.0,1.75,12.3,35.0,196.8,154.07
2018,12,18,16,30,162.0,18.0,1.7,12.2,27.0,197.77,52.56
2018,12,18,16,45,84.5,9.5,1.65,12.1,14.0,75.53,0.0
2018,12,18,17,0,7.0,1.0,1.6,12.0,1.0,0.0,0.0
2018,12,18,17,15,3.5,0.5,1.55,11.95,0.5,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,19,7,15,49.5,4.0,1.4,9.4,4.5,0.0,0.0
2018,12,19,7,30,99.0,8.0,1.4,9.7,9.0,6.29,0.0
2018,12,19,7,45,247.0,17.5,1.45,10.05,35.0,14.52,0.0
2018,12,19,8,0,395.0,27.0,1.5,10.4,61.0,22.63,12.32
2018,12,19,8,15,427.5,35.5,1.55,10.7,90.5,29.5,20.2
