Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,19,8,30,460.0,44.0,1.6,11.0,120.0,52.35,29.43
2018,12,19,8,45,444.0,56.5,1.65,11.25,145.5,93.19,55.87
2018,12,19,9,0,428.0,69.0,1.7,11.5,171.0,129.05,85.71
2018,12,19,9,15,381.5,87.5,1.7,11.85,189.0,164.11,119.2
2018,12,19,9,30,335.0,106.0,1.7,12.2,207.0,193.89,148.51
2018,12,19,9,45,379.0,112.5,1.65,12.55,238.5,238.54,187.15
2018,12,19,10,0,423.0,119.0,1.6,12.9,270.0,287.91,229.49
2018,12,19,10,15,451.5,122.0,1.55,13.25,294.0,331.51,266.86
2018,12,19,10,30,480.0,125.0,1.5,13.6,318.0,377.41,305.32
2018,12,19,10,45,481.5,134.0,1.45,13.95,336.0,416.27,337.21
2018,12,19,11,0,483.0,143.0,1.4,14.3,354.0,454.47,367.68
2018,12,19,11,15,434.0,157.0,1.35,14.6,351.0,463.93,374.8
2018,12,19,11,30,385.0,171.0,1.3,14.9,348.0,468.02,377.39
2018,12,19,11,45,269.0,188.0,1.25,15.2,312.5,405.17,327.3
2018,12,19,12,0,153.0,205.0,1.2,15.5,277.0,331.68,267.91
2018,12,19,12,15,154.5,204.0,1.15,15.6,276.5,340.82,275.65
2018,12,19,12,30,156.0,203.0,1.1,15.7,276.0,349.71,282.65
2018,12,19,12,45,146.0,197.5,1.1,15.85,265.0,342.78,277.15
2018,12,19,13,0,136.0,192.0,1.1,16.0,254.0,334.84,270.93
2018,12,19,13,15,128.5,186.5,1.15,15.95,243.5,328.32,266.23
2018,12,19,13,30,121.0,181.0,1.2,15.9,233.0,321.22,261.03
2018,12,19,13,45,131.0,171.5,1.25,15.8,225.0,324.81,264.98
2018,12,19,14,0,141.0,162.0,1.3,15.7,217.0,328.19,268.71
2018,12,19,14,15,225.5,139.0,1.3,15.5,219.0,405.51,332.96
2018,12,19,14,30,310.0,116.0,1.3,15.3,221.0,459.85,378.18
2018,12,19,14,45,416.5,94.0,1.3,15.1,220.0,559.82,456.3
2018,12,19,15,0,523.0,72.0,1.3,14.9,219.0,641.64,517.2
2018,12,19,15,15,553.0,61.5,1.3,14.9,197.5,652.65,523.67
2018,12,19,15,30,583.0,51.0,1.3,14.9,176.0,660.28,527.02
2018,12,19,15,45,410.5,48.5,1.35,14.1,127.5,490.41,397.27
2018,12,19,16,0,238.0,46.0,1.4,13.3,79.0,323.02,263.1
2018,12,19,16,15,153.0,33.0,1.45,12.95,51.5,229.28,178.18
2018,12,19,16,30,68.0,20.0,1.5,12.6,24.0,102.73,29.11
2018,12,19,16,45,45.0,11.5,1.55,12.3,13.0,45.33,0.0
2018,12,19,17,0,22.0,3.0,1.6,12.0,2.0,0.0,0.0
2018,12,19,17,15,11.0,1.5,1.6,11.8,1.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.85,8.25,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.75,8.15,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,12,20,7,15,6.5,2.0,2.4,8.6,2.0,0.0,0.0
2018,12,20,7,30,13.0,4.0,2.4,8.7,4.0,3.15,0.0
2018,12,20,7,45,16.5,16.5,2.4,8.8,17.5,12.54,0.0
2018,12,20,8,0,20.0,29.0,2.4,8.9,31.0,21.68,11.46
2018,12,20,8,15,42.0,45.0,2.4,9.1,51.0,33.04,23.39
2018,12,20,8,30,64.0,61.0,2.4,9.3,71.0,47.36,33.72
2018,12,20,8,45,80.0,76.0,2.35,9.5,92.5,66.59,48.62
2018,12,20,9,0,96.0,91.0,2.3,9.7,114.0,88.16,66.38
2018,12,20,9,15,131.5,105.5,2.25,9.9,142.0,115.88,89.25
2018,12,20,9,30,167.0,120.0,2.2,10.1,170.0,148.18,116.66
2018,12,20,9,45,167.0,128.5,2.15,10.35,183.5,167.77,134.58
2018,12,20,10,0,167.0,137.0,2.1,10.6,197.0,187.27,152.19
2018,12,20,10,15,98.5,111.5,2.1,10.7,147.5,144.34,117.68
2018,12,20,10,30,30.0,86.0,2.1,10.8,98.0,85.64,68.29
2018,12,20,10,45,16.0,85.5,2.05,10.95,92.0,79.3,62.86
2018,12,20,11,0,2.0,85.0,2.0,11.1,86.0,66.82,51.93
2018,12,20,11,15,5.5,116.5,2.05,11.25,119.0,95.98,76.75
2018,12,20,11,30,9.0,148.0,2.1,11.4,152.0,127.25,103.07
2018,12,20,11,45,11.5,152.5,2.15,11.5,158.0,134.14,108.82
2018,12,20,12,0,14.0,157.0,2.2,11.6,164.0,141.43,114.96
2018,12,20,12,15,9.0,142.5,2.2,11.65,147.0,124.61,100.7
2018,12,20,12,30,4.0,128.0,2.2,11.7,130.0,107.52,86.19
2018,12,20,12,45,3.5,127.0,2.2,11.75,128.5,106.83,85.65
2018,12,20,13,0,3.0,126.0,2.2,11.8,127.0,106.22,85.16
2018,12,20,13,15,2.0,124.5,2.2,11.8,125.0,104.79,83.98
2018,12,20,13,30,1.0,123.0,2.2,11.8,123.0,103.5,82.94
2018,12,20,13,45,0.5,114.0,2.25,11.75,114.0,95.17,75.98
2018,12,20,14,0,0.0,105.0,2.3,11.7,105.0,86.85,69.02
2018,12,20,14,15,0.0,90.0,2.25,11.6,90.0,72.9,57.23
2018,12,20,14,30,0.0,75.0,2.2,11.5,75.0,59.05,45.45
2018,12,20,14,45,0.0,72.5,2.2,11.4,72.5,57.74,44.39
2018,12,20,15,0,0.0,70.0,2.2,11.3,70.0,56.85,43.64
2018,12,20,15,15,9.0,65.5,2.2,11.3,67.5,62.87,49.21
2018,12,20,15,30,18.0,61.0,2.2,11.3,65.0,78.76,63.02
2018,12,20,15,45,9.0,48.0,2.15,10.95,50.0,48.64,36.48
2018,12,20,16,0,0.0,35.0,2.1,10.6,35.0,27.8,17.9
2018,12,20,16,15,9.0,24.5,2.15,10.55,25.0,30.78,19.62
2018,12,20,16,30,18.0,14.0,2.2,10.5,15.0,34.75,7.81
2018,12,20,16,45,18.0,8.5,2.2,10.45,8.5,21.22,0.0
2018,12,20,17,0,18.0,3.0,2.2,10.4,2.0,0.0,0.0
2018,12,20,17,15,9.0,1.5,2.15,10.4,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.55,10.2,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.4,10.25,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.45,10.3,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,12,21,7,15,23.0,2.5,2.55,7.95,2.5,0.0,0.0
2018,12,21,7,30,46.0,5.0,2.6,8.2,5.0,3.93,0.0
2018,12,21,7,45,216.5,16.0,2.7,8.45,32.0,12.59,0.0
2018,12,21,8,0,387.0,27.0,2.8,8.7,59.0,22.63,12.02
2018,12,21,8,15,365.5,38.5,2.85,8.85,82.5,31.7,22.2
2018,12,21,8,30,344.0,50.0,2.9,9.0,106.0,49.11,30.05
2018,12,21,8,45,412.5,57.5,2.95,9.15,142.0,89.03,54.36
2018,12,21,9,0,481.0,65.0,3.0,9.3,178.0,135.1,89.27
2018,12,21,9,15,506.0,73.0,2.95,9.6,209.0,180.51,129.14
2018,12,21,9,30,531.0,81.0,2.9,9.9,240.0,228.74,172.99
2018,12,21,9,45,495.5,95.5,2.85,10.15,256.5,260.54,204.92
2018,12,21,10,0,460.0,110.0,2.8,10.4,273.0,292.32,235.67
2018,12,21,10,15,432.0,125.5,2.8,10.75,288.0,324.12,264.92
2018,12,21,10,30,404.0,141.0,2.8,11.1,303.0,352.53,290.17
2018,12,21,10,45,544.0,119.0,2.75,11.45,349.0,440.49,363.09
2018,12,21,11,0,684.0,97.0,2.7,11.8,395.0,534.68,439.66
2018,12,21,11,15,692.5,98.0,2.7,12.05,407.5,577.54,474.14
2018,12,21,11,30,701.0,99.0,2.7,12.3,420.0,619.3,507.3
2018,12,21,11,45,690.5,103.5,2.7,12.5,423.0,649.71,530.98
2018,12,21,12,0,680.0,108.0,2.7,12.7,426.0,677.23,551.85
2018,12,21,12,15,794.0,85.0,2.75,12.8,456.0,766.46,618.57
2018,12,21,12,30,908.0,62.0,2.8,12.9,486.0,853.5,681.86
2018,12,21,12,45,906.5,63.5,2.8,13.0,480.5,882.03,701.71
2018,12,21,13,0,905.0,65.0,2.8,13.1,475.0,907.34,719.78
2018,12,21,13,15,893.0,65.5,2.9,13.05,458.5,918.38,728.97
2018,12,21,13,30,881.0,66.0,3.0,13.0,442.0,925.67,735.74
2018,12,21,13,45,862.5,65.5,3.05,12.95,418.0,932.42,741.88
2018,12,21,14,0,844.0,65.0,3.1,12.9,394.0,924.74,737.73
2018,12,21,14,15,823.0,63.5,3.1,12.6,365.0,909.55,728.54
2018,12,21,14,30,802.0,62.0,3.1,12.3,336.0,890.78,716.6
2018,12,21,14,45,772.0,59.5,3.05,11.95,301.5,858.61,694.24
2018,12,21,15,0,742.0,57.0,3.0,11.6,267.0,823.37,668.95
2018,12,21,15,15,660.5,56.5,3.0,11.6,224.0,747.75,611.64
2018,12,21,15,30,579.0,56.0,3.0,11.6,181.0,663.8,546.01
2018,12,21,15,45,444.5,50.5,3.05,10.9,135.0,524.37,435.38
2018,12,21,16,0,310.0,45.0,3.1,10.2,89.0,385.31,320.13
2018,12,21,16,15,265.0,34.0,3.0,9.9,63.0,328.68,262.43
2018,12,21,16,30,220.0,23.0,2.9,9.6,37.0,253.66,102.63
2018,12,21,16,45,121.0,13.0,2.8,9.35,19.5,108.02,0.0
2018,12,21,17,0,22.0,3.0,2.7,9.1,2.0,0.0,0.0
2018,12,21,17,15,11.0,1.5,2.65,8.8,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,2.1,7.55,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.95,7.35,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.85,7.4,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.65,7.6,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.65,6.15,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.45,6.1,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,22,7,15,5.5,1.5,0.75,7.55,1.5,0.0,0.0
2018,12,22,7,30,11.0,3.0,0.7,7.7,3.0,2.36,0.0
2018,12,22,7,45,30.0,14.5,0.7,7.85,16.5,11.41,0.0
2018,12,22,8,0,49.0,26.0,0.7,8.0,30.0,19.74,9.67
2018,12,22,8,15,69.0,38.5,0.65,8.25,47.5,28.92,19.86
2018,12,22,8,30,89.0,51.0,0.6,8.5,65.0,41.06,28.18
2018,12,22,8,45,100.5,65.5,0.6,8.75,85.5,60.39,42.67
2018,12,22,9,0,112.0,80.0,0.6,9.0,106.0,81.59,60.12
2018,12,22,9,15,129.0,98.0,0.6,9.25,133.0,108.59,83.08
2018,12,22,9,30,146.0,116.0,0.6,9.5,160.0,138.25,108.64
2018,12,22,9,45,121.0,122.0,0.6,9.8,161.0,146.02,116.87
2018,12,22,10,0,96.0,128.0,0.6,10.1,162.0,150.73,122.02
2018,12,22,10,15,118.5,138.5,0.5,10.4,183.5,177.84,144.87
2018,12,22,10,30,141.0,149.0,0.4,10.7,205.0,207.58,169.57
2018,12,22,10,45,161.0,167.5,0.35,11.0,235.0,246.4,201.27
2018,12,22,11,0,181.0,186.0,0.3,11.3,265.0,287.86,234.42
2018,12,22,11,15,132.5,190.0,0.3,11.45,248.5,272.12,221.19
2018,12,22,11,30,84.0,194.0,0.3,11.6,232.0,237.49,192.93
2018,12,22,11,45,65.5,192.5,0.35,11.8,222.5,227.76,185.1
2018,12,22,12,0,47.0,191.0,0.4,12.0,213.0,216.45,175.65
2018,12,22,12,15,47.5,192.0,0.5,11.9,214.0,222.0,180.61
2018,12,22,12,30,48.0,193.0,0.6,11.8,215.0,227.78,185.65
2018,12,22,12,45,37.0,183.0,0.65,11.75,200.0,210.54,171.59
2018,12,22,13,0,26.0,173.0,0.7,11.7,185.0,174.93,142.49
2018,12,22,13,15,52.0,174.5,0.85,11.75,197.0,222.07,182.58
2018,12,22,13,30,78.0,176.0,1.0,11.8,209.0,253.28,209.17
2018,12,22,13,45,58.0,144.5,1.15,11.9,168.5,198.7,164.27
2018,12,22,14,0,38.0,113.0,1.3,12.0,128.0,144.24,118.83
2018,12,22,14,15,22.5,82.0,1.35,11.95,90.5,95.6,77.51
2018,12,22,14,30,7.0,51.0,1.4,11.9,53.0,45.77,34.32
2018,12,22,14,45,31.0,67.0,1.45,11.85,76.0,89.85,73.44
2018,12,22,15,0,55.0,83.0,1.5,11.8,99.0,135.45,113.18
2018,12,22,15,15,31.0,67.5,1.5,11.8,76.5,95.26,77.77
2018,12,22,15,30,7.0,52.0,1.5,11.8,54.0,47.92,35.98
2018,12,22,15,45,4.5,42.5,1.65,11.1,43.5,37.28,26.59
2018,12,22,16,0,2.0,33.0,1.8,10.4,33.0,27.01,17.39
2018,12,22,16,15,11.0,23.0,1.9,10.25,23.5,29.49,18.86
2018,12,22,16,30,20.0,13.0,2.0,10.1,14.0,34.36,10.64
2018,12,22,16,45,20.0,7.5,2.1,10.0,7.5,22.08,0.0
2018,12,22,17,0,20.0,2.0,2.2,9.9,1.0,0.0,0.0
2018,12,22,17,15,10.0,1.0,2.15,9.8,0.5,0.0,0.0
2018,12,22,17,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,2.05,8.45,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,2.2,7.95,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,2.25,7.95,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,2.15,7.9,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,2.05,7.8,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,23,7,15,0.0,0.5,1.15,8.0,0.5,0.0,0.0
2018,12,23,7,30,0.0,1.0,1.0,8.3,1.0,0.79,0.0
2018,12,23,7,45,0.0,3.0,0.8,8.6,3.0,2.36,0.0
2018,12,23,8,0,0.0,5.0,0.6,8.9,5.0,3.78,0.0
2018,12,23,8,15,0.0,6.0,0.6,9.15,6.0,4.54,0.0
2018,12,23,8,30,0.0,7.0,0.6,9.4,7.0,5.3,0.0
2018,12,23,8,45,0.0,8.0,0.6,9.65,8.0,6.06,0.0
2018,12,23,9,0,0.0,9.0,0.6,9.9,9.0,6.82,0.32
2018,12,23,9,15,0.0,11.0,0.6,10.15,11.0,8.35,1.67
2018,12,23,9,30,0.0,13.0,0.6,10.4,13.0,9.87,3.01
2018,12,23,9,45,3.5,45.0,0.6,10.65,46.0,35.54,25.32
2018,12,23,10,0,7.0,77.0,0.6,10.9,79.0,62.05,48.1
2018,12,23,10,15,6.0,88.5,0.6,11.15,90.5,71.29,55.91
2018,12,23,10,30,5.0,100.0,0.6,11.4,102.0,80.63,63.74
2018,12,23,10,45,30.0,126.0,0.55,11.65,139.0,123.63,100.09
2018,12,23,11,0,55.0,152.0,0.5,11.9,176.0,165.91,135.25
2018,12,23,11,15,53.0,158.0,0.55,12.05,181.5,174.32,142.01
2018,12,23,11,30,51.0,164.0,0.6,12.2,187.0,182.7,148.85
2018,12,23,11,45,26.0,143.0,0.6,12.4,154.5,146.18,118.19
2018,12,23,12,0,1.0,122.0,0.6,12.6,122.0,98.59,77.96
2018,12,23,12,15,1.0,117.5,0.65,12.65,117.5,94.83,74.95
2018,12,23,12,30,1.0,113.0,0.7,12.7,113.0,91.07,71.83
2018,12,23,12,45,3.5,116.0,0.7,12.8,117.5,96.41,76.43
2018,12,23,13,0,6.0,119.0,0.7,12.9,122.0,102.09,81.31
2018,12,23,13,15,10.0,117.5,0.65,12.95,122.0,105.16,84.09
2018,12,23,13,30,14.0,116.0,0.6,13.0,122.0,108.5,87.14
2018,12,23,13,45,48.0,117.5,0.5,13.05,136.5,156.28,128.45
2018,12,23,14,0,82.0,119.0,0.4,13.1,151.0,212.74,175.82
2018,12,23,14,15,91.0,121.0,0.35,13.05,154.0,228.24,188.48
2018,12,23,14,30,100.0,123.0,0.3,13.0,157.0,244.75,202.09
2018,12,23,14,45,56.5,102.0,0.2,12.95,121.0,158.55,130.29
2018,12,23,15,0,13.0,81.0,0.1,12.9,85.0,81.47,64.53
2018,12,23,15,15,15.0,76.0,0.1,12.9,80.0,80.94,64.42
2018,12,23,15,30,17.0,71.0,0.1,12.9,75.0,92.89,74.3
2018,12,23,15,45,10.0,56.5,0.3,12.4,58.5,60.87,46.69
2018,12,23,16,0,3.0,42.0,0.5,11.9,42.0,40.05,28.34
2018,12,23,16,15,13.0,28.5,0.55,11.7,29.0,40.97,28.24
2018,12,23,16,30,23.0,15.0,0.6,11.5,16.0,40.75,15.16
2018,12,23,16,45,23.0,9.0,0.7,11.35,9.0,25.72,0.0
2018,12,23,17,0,23.0,3.0,0.8,11.2,2.0,0.0,0.0
2018,12,23,17,15,11.5,1.5,0.85,11.1,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,24,7,15,0.0,0.5,1.65,10.45,0.5,0.0,0.0
2018,12,24,7,30,0.0,1.0,1.7,10.6,1.0,0.79,0.0
2018,12,24,7,45,0.0,5.0,1.75,10.7,5.0,3.93,0.0
2018,12,24,8,0,0.0,9.0,1.8,10.8,9.0,6.82,0.0
2018,12,24,8,15,0.0,14.5,1.95,11.0,14.5,11.01,3.94
2018,12,24,8,30,0.0,20.0,2.1,11.2,20.0,15.21,7.34
2018,12,24,8,45,0.0,26.0,2.2,11.4,26.0,19.8,11.43
2018,12,24,9,0,0.0,32.0,2.3,11.6,32.0,24.4,15.49
2018,12,24,9,15,0.0,28.5,2.4,11.8,28.5,21.71,13.2
2018,12,24,9,30,0.0,25.0,2.5,12.0,25.0,19.03,10.88
2018,12,24,9,45,0.0,36.5,2.6,12.2,36.5,27.85,18.5
2018,12,24,10,0,0.0,48.0,2.7,12.4,48.0,36.7,26.09
2018,12,24,10,15,0.0,56.5,2.8,12.5,56.5,43.26,31.67
2018,12,24,10,30,0.0,65.0,2.9,12.6,65.0,49.83,37.24
2018,12,24,10,45,0.0,58.0,3.0,12.65,58.0,44.43,32.55
2018,12,24,11,0,0.0,51.0,3.1,12.7,51.0,39.04,27.89
2018,12,24,11,15,0.0,49.0,3.2,12.75,49.0,37.5,26.54
2018,12,24,11,30,0.0,47.0,3.3,12.8,47.0,35.97,25.2
2018,12,24,11,45,0.0,52.0,3.4,12.8,52.0,39.82,28.48
2018,12,24,12,0,0.0,57.0,3.5,12.8,57.0,43.68,31.75
2018,12,24,12,15,0.0,52.0,3.55,12.85,52.0,39.82,28.46
2018,12,24,12,30,0.0,47.0,3.6,12.9,47.0,35.97,25.17
2018,12,24,12,45,0.0,39.5,3.65,12.95,39.5,30.2,20.24
2018,12,24,13,0,0.0,32.0,3.7,13.0,32.0,24.44,15.32
2018,12,24,13,15,0.0,29.0,3.75,13.05,29.0,22.14,13.36
2018,12,24,13,30,0.0,26.0,3.8,13.1,26.0,19.83,11.4
2018,12,24,13,45,21.5,44.0,3.9,13.15,52.5,55.79,43.3
2018,12,24,14,0,43.0,62.0,4.0,13.2,79.0,106.23,87.32
2018,12,24,14,15,66.5,76.5,4.05,13.05,100.5,147.4,123.35
2018,12,24,14,30,90.0,91.0,4.1,12.9,122.0,190.81,161.03
2018,12,24,14,45,58.0,71.0,4.1,12.75,90.0,136.37,113.93
2018,12,24,15,0,26.0,51.0,4.1,12.6,58.0,68.3,54.53
2018,12,24,15,15,23.0,43.0,4.1,12.6,48.5,57.53,45.12
2018,12,24,15,30,20.0,35.0,4.1,12.6,39.0,46.71,35.52
2018,12,24,15,45,10.0,27.5,4.15,12.05,29.5,30.81,21.23
2018,12,24,16,0,0.0,20.0,4.2,11.5,20.0,15.21,7.23
2018,12,24,16,15,10.0,15.5,4.25,11.25,16.0,20.87,11.83
2018,12,24,16,30,20.0,11.0,4.3,11.0,12.0,30.69,11.25
2018,12,24,16,45,11.0,6.0,4.35,10.7,6.5,13.64,0.0
2018,12,24,17,0,2.0,1.0,4.4,10.4,1.0,0.0,0.0
2018,12,24,17,15,1.0,0.5,4.35,10.2,0.5,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,4.3,9.85,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.95,9.4,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.65,9.2,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.35,9.05,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,3.1,8.85,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.95,8.55,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,2.95,8.35,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,3.25,8.1,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,3.35,8.1,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,3.45,8.35,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,3.4,8.35,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,3.25,8.3,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,3.05,7.45,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,3.05,7.1,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,3.15,6.9,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,3.35,6.8,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,3.5,6.8,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,3.65,6.8,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,3.8,6.8,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,4.0,7.2,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,4.15,7.4,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,4.3,7.6,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,4.35,7.7,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,4.4,7.8,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,4.5,7.95,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,4.6,8.1,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,4.6,8.1,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,4.6,8.1,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,4.6,8.05,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2018,12,25,7,15,41.0,3.5,4.6,8.15,3.5,0.0,0.0
2018,12,25,7,30,82.0,7.0,4.6,8.3,7.0,5.51,0.0
2018,12,25,7,45,266.5,16.0,4.6,8.4,33.5,12.59,0.0
2018,12,25,8,0,451.0,25.0,4.6,8.5,60.0,23.07,11.51
2018,12,25,8,15,546.5,30.0,4.55,8.7,98.0,27.84,18.69
2018,12,25,8,30,642.0,35.0,4.5,8.9,136.0,45.37,24.43
2018,12,25,8,45,700.0,38.5,4.45,9.1,176.5,95.7,49.47
2018,12,25,9,0,758.0,42.0,4.4,9.3,217.0,152.96,92.02
2018,12,25,9,15,787.5,45.5,4.35,9.6,254.0,211.79,143.76
2018,12,25,9,30,817.0,49.0,4.3,9.9,291.0,272.22,199.74
2018,12,25,9,45,834.0,53.0,4.25,10.15,324.0,331.72,255.92
2018,12,25,10,0,851.0,57.0,4.2,10.4,357.0,392.18,312.11
2018,12,25,10,15,868.5,58.5,4.2,10.8,385.0,450.94,365.46
2018,12,25,10,30,886.0,60.0,4.2,11.2,413.0,510.07,417.55
2018,12,25,10,45,898.5,60.5,4.2,11.55,434.5,565.46,465.23
2018,12,25,11,0,911.0,61.0,4.2,11.9,456.0,620.11,510.9
2018,12,25,11,15,918.0,61.5,4.2,12.15,470.5,670.22,551.95
2018,12,25,11,30,925.0,62.0,4.2,12.4,485.0,718.58,590.41
2018,12,25,11,45,928.0,61.5,4.15,12.65,491.5,760.82,621.11
2018,12,25,12,0,931.0,61.0,4.1,12.9,498.0,800.5,649.79
2018,12,25,12,15,927.5,62.0,4.15,13.0,497.0,834.12,674.54
2018,12,25,12,30,924.0,63.0,4.2,13.1,496.0,864.51,696.89
2018,12,25,12,45,916.0,64.5,4.25,13.25,487.5,888.31,714.45
2018,12,25,13,0,908.0,66.0,4.3,13.4,479.0,908.52,729.5
2018,12,25,13,15,900.0,64.5,4.3,13.4,463.0,921.08,739.11
2018,12,25,13,30,892.0,63.0,4.3,13.4,447.0,929.92,746.19
2018,12,25,13,45,879.5,62.5,4.3,13.4,425.0,932.23,748.64
2018,12,25,14,0,867.0,62.0,4.3,13.4,403.0,930.89,748.56
2018,12,25,14,15,849.5,60.0,4.25,13.2,374.5,929.78,748.82
2018,12,25,14,30,832.0,58.0,4.2,13.0,346.0,914.25,738.47
2018,12,25,14,45,806.5,55.5,4.15,12.8,312.0,886.85,719.19
2018,12,25,15,0,781.0,53.0,4.1,12.6,278.0,856.3,696.99
2018,12,25,15,15,742.0,50.0,4.1,12.6,240.5,809.35,661.16
2018,12,25,15,30,703.0,47.0,4.1,12.6,203.0,760.04,621.97
2018,12,25,15,45,641.5,42.0,3.95,11.55,163.0,685.68,562.96
2018,12,25,16,0,580.0,37.0,3.8,10.5,123.0,610.61,499.81
2018,12,25,16,15,467.5,31.0,3.8,10.1,86.0,489.57,391.55
2018,12,25,16,30,355.0,25.0,3.8,9.7,49.0,374.56,207.99
2018,12,25,16,45,191.5,14.0,3.75,9.3,25.5,166.58,0.0
2018,12,25,17,0,28.0,3.0,3.7,8.9,2.0,0.0,0.0
2018,12,25,17,15,14.0,1.5,3.65,8.75,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,3.55,8.45,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,3.45,8.2,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,3.15,7.6,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,3.05,7.45,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,2.95,7.3,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,2.85,7.35,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,2.75,7.6,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,2.7,7.75,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,2.75,7.9,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,2.95,7.9,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,3.2,7.75,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,3.4,7.65,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,3.55,7.55,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,3.65,7.35,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,3.7,7.2,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,3.75,7.05,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,3.8,6.9,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,3.8,6.75,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,3.8,6.6,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,3.8,6.4,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,3.85,6.25,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,3.9,6.1,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,3.9,5.9,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,3.9,5.8,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,3.9,5.7,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,3.9,5.65,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,3.9,5.6,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,3.85,5.55,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,3.8,5.45,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,3.8,5.4,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,3.75,5.45,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2018,12,26,7,15,27.5,2.5,3.55,5.9,2.5,0.0,0.0
2018,12,26,7,30,55.0,5.0,3.5,6.3,5.0,3.93,0.0
2018,12,26,7,45,149.0,16.5,3.45,6.65,26.0,12.98,0.0
2018,12,26,8,0,243.0,28.0,3.4,7.0,47.0,23.08,11.43
2018,12,26,8,15,321.5,37.0,3.55,7.5,78.0,30.31,20.95
2018,12,26,8,30,400.0,46.0,3.7,8.0,109.0,45.18,28.3
2018,12,26,8,45,444.5,54.0,3.8,8.45,142.0,83.9,49.68
2018,12,26,9,0,489.0,62.0,3.9,8.9,175.0,128.16,83.08
2018,12,26,9,15,614.0,59.5,3.9,9.25,225.5,185.11,128.29
2018,12,26,9,30,739.0,57.0,3.9,9.6,276.0,257.28,189.66
2018,12,26,9,45,795.0,56.0,3.95,10.0,315.5,320.82,247.52
2018,12,26,10,0,851.0,55.0,4.0,10.4,355.0,388.5,308.65
2018,12,26,10,15,867.0,57.0,3.95,10.6,383.0,447.1,362.02
2018,12,26,10,30,883.0,59.0,3.9,10.8,411.0,505.95,414.1
2018,12,26,10,45,843.0,69.0,3.85,11.05,419.0,546.55,449.92
2018,12,26,11,0,803.0,79.0,3.8,11.3,427.0,578.59,477.55
2018,12,26,11,15,775.0,86.5,3.85,11.35,431.5,609.88,504.19
2018,12,26,11,30,747.0,94.0,3.9,11.4,436.0,639.86,528.9
2018,12,26,11,45,726.0,98.5,3.95,11.5,435.0,664.94,549.32
2018,12,26,12,0,705.0,103.0,4.0,11.6,434.0,686.2,565.95
2018,12,26,12,15,745.5,95.5,4.05,11.6,445.0,739.16,606.61
2018,12,26,12,30,786.0,88.0,4.1,11.6,456.0,787.42,643.19
2018,12,26,12,45,842.5,77.0,4.15,11.6,466.0,849.15,689.62
2018,12,26,13,0,899.0,66.0,4.2,11.6,476.0,899.85,727.53
2018,12,26,13,15,890.0,65.5,4.15,11.5,460.5,912.77,737.19
2018,12,26,13,30,881.0,65.0,4.1,11.4,445.0,922.02,744.6
2018,12,26,13,45,677.5,95.0,4.1,11.35,378.5,800.01,654.51
2018,12,26,14,0,474.0,125.0,4.1,11.3,312.0,641.93,534.4
2018,12,26,14,15,477.0,114.0,4.05,11.1,291.0,637.23,532.53
2018,12,26,14,30,480.0,103.0,4.0,10.9,270.0,630.16,527.83
2018,12,26,14,45,547.5,86.0,3.95,10.7,258.5,684.59,571.33
2018,12,26,15,0,615.0,69.0,3.9,10.5,247.0,726.75,604.09
2018,12,26,15,15,542.0,65.0,3.9,10.5,206.5,648.15,541.85
2018,12,26,15,30,469.0,61.0,3.9,10.5,166.0,568.63,477.6
2018,12,26,15,45,476.5,50.0,3.95,10.15,138.5,554.74,464.37
2018,12,26,16,0,484.0,39.0,4.0,9.8,111.0,538.63,446.26
2018,12,26,16,15,386.5,32.0,3.95,9.65,78.0,434.51,351.08
2018,12,26,16,30,289.0,25.0,3.9,9.5,45.0,320.73,188.71
2018,12,26,16,45,161.5,14.0,3.85,9.3,23.5,142.39,0.0
2018,12,26,17,0,34.0,3.0,3.8,9.1,2.0,0.0,0.0
2018,12,26,17,15,17.0,1.5,3.75,9.0,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,3.65,8.6,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,3.6,8.45,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,3.65,8.15,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,3.75,8.05,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,3.85,7.95,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,3.95,7.8,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,4.0,7.7,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,4.0,7.6,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,4.1,7.45,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,4.2,7.4,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,4.25,7.3,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,4.3,7.2,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,4.35,7.2,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,4.4,7.2,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,4.45,7.15,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,4.5,7.1,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,4.55,7.05,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,4.6,6.95,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,4.6,6.9,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,4.55,6.8,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,4.5,6.7,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,4.5,6.6,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,4.45,6.4,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,4.4,6.3,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,4.35,6.2,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,4.3,6.1,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,4.3,5.9,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,4.35,5.85,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,4.4,5.8,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,4.35,5.75,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,4.3,5.7,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,4.25,5.65,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,4.2,5.6,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,4.15,5.6,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,4.1,5.6,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,4.05,5.55,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,3.95,5.5,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,3.9,5.45,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,3.9,5.4,0.0,0.0,0.0
2018,12,27,7,15,41.0,3.0,3.95,5.75,3.0,0.0,0.0
2018,12,27,7,30,82.0,6.0,4.0,6.1,6.0,4.72,0.0
2018,12,27,7,45,264.5,15.0,4.0,6.4,32.0,11.8,0.0
2018,12,27,8,0,447.0,24.0,4.0,6.7,58.0,22.14,10.56
2018,12,27,8,15,540.0,28.5,4.0,7.15,95.0,26.47,17.59
2018,12,27,8,30,633.0,33.0,4.0,7.6,132.0,40.58,22.5
2018,12,27,8,45,689.0,36.5,4.0,8.05,171.5,89.95,45.8
2018,12,27,9,0,745.0,40.0,4.0,8.5,211.0,147.34,88.04
2018,12,27,9,15,778.5,43.0,4.0,9.0,248.5,204.34,137.71
2018,12,27,9,30,812.0,46.0,4.0,9.5,286.0,264.67,193.26
2018,12,27,9,45,833.5,49.0,3.95,10.0,319.5,324.26,249.17
2018,12,27,10,0,855.0,52.0,3.9,10.5,353.0,385.31,305.54
2018,12,27,10,15,872.0,53.0,3.9,10.8,380.5,443.45,358.56
2018,12,27,10,30,889.0,54.0,3.9,11.1,408.0,501.9,410.33
2018,12,27,10,45,901.5,54.0,3.9,11.4,429.5,556.81,457.79
2018,12,27,11,0,914.0,54.0,3.9,11.7,451.0,610.97,503.25
2018,12,27,11,15,921.0,55.0,3.85,11.85,466.0,661.79,544.94
2018,12,27,11,30,928.0,56.0,3.8,12.0,481.0,710.89,583.9
2018,12,27,11,45,931.5,56.5,3.8,12.1,488.5,754.88,616.53
2018,12,27,12,0,935.0,57.0,3.8,12.2,496.0,796.41,647.07
2018,12,27,12,15,933.5,57.0,3.75,12.25,495.5,830.64,671.88
2018,12,27,12,30,932.0,57.0,3.7,12.3,495.0,861.7,694.29
2018,12,27,12,45,926.0,58.5,3.65,12.3,487.5,887.6,713.02
2018,12,27,13,0,920.0,60.0,3.6,12.3,480.0,909.97,729.24
2018,12,27,13,15,913.5,59.0,3.6,12.25,465.0,924.91,740.62
2018,12,27,13,30,907.0,58.0,3.6,12.2,450.0,936.15,749.5
2018,12,27,13,45,896.0,57.0,3.55,12.15,428.0,939.48,752.45
2018,12,27,14,0,885.0,56.0,3.5,12.1,406.0,939.09,752.86
2018,12,27,14,15,868.5,54.5,3.5,11.95,378.0,929.05,746.93
2018,12,27,14,30,852.0,53.0,3.5,11.8,350.0,915.52,738.4
2018,12,27,14,45,827.5,51.0,3.45,11.6,316.5,890.23,720.77
2018,12,27,15,0,803.0,49.0,3.4,11.4,283.0,872.24,708.04
2018,12,27,15,15,766.5,46.0,3.4,11.4,245.0,827.77,674.41
2018,12,27,15,30,730.0,43.0,3.4,11.4,207.0,781.01,637.63
2018,12,27,15,45,672.0,39.0,3.35,10.25,167.5,711.18,583.27
2018,12,27,16,0,614.0,35.0,3.3,9.1,128.0,640.58,524.66
2018,12,27,16,15,516.0,29.5,3.3,8.7,91.0,532.93,428.14
2018,12,27,16,30,418.0,24.0,3.3,8.3,54.0,416.66,256.57
2018,12,27,16,45,233.0,14.5,3.35,7.95,29.0,201.22,0.0
2018,12,27,17,0,48.0,5.0,3.4,7.6,4.0,0.0,0.0
2018,12,27,17,15,24.0,2.5,3.4,7.55,2.0,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.4,7.45,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.35,7.45,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.15,7.3,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.05,6.9,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.95,6.4,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.85,6.25,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.8,6.15,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.75,6.15,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.7,6.25,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.65,6.15,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.55,5.9,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.5,5.85,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.45,5.65,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.4,5.55,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.35,5.45,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.35,5.35,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.4,5.25,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.4,5.15,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.4,5.05,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.4,4.95,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.35,4.95,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.25,5.05,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,12,28,7,15,24.5,2.5,2.15,5.3,2.5,0.0,0.0
2018,12,28,7,30,49.0,5.0,2.1,5.5,5.0,3.93,0.0
2018,12,28,7,45,170.5,16.0,2.05,5.7,27.0,12.59,0.0
2018,12,28,8,0,292.0,27.0,2.0,5.9,49.0,22.41,10.65
2018,12,28,8,15,392.0,34.0,2.0,6.35,83.5,28.18,19.17
2018,12,28,8,30,492.0,41.0,2.0,6.8,118.0,40.81,25.08
2018,12,28,8,45,600.0,41.0,2.0,7.2,161.0,85.34,45.69
2018,12,28,9,0,708.0,41.0,2.0,7.6,204.0,140.12,83.67
2018,12,28,9,15,761.5,41.5,2.0,8.05,243.5,197.89,132.8
2018,12,28,9,30,815.0,42.0,2.0,8.5,283.0,259.86,188.6
2018,12,28,9,45,778.5,53.5,2.0,8.95,304.5,309.88,237.77
2018,12,28,10,0,742.0,65.0,2.0,9.4,326.0,355.19,281.54
2018,12,28,10,15,769.0,66.0,2.0,9.75,355.0,412.56,332.65
2018,12,28,10,30,796.0,67.0,2.0,10.1,384.0,471.53,383.58
2018,12,28,10,45,837.5,62.0,1.95,10.4,411.5,529.64,432.4
2018,12,28,11,0,879.0,57.0,1.9,10.7,439.0,592.35,483.32
2018,12,28,11,15,863.0,63.0,1.9,10.95,448.0,632.76,515.74
2018,12,28,11,30,847.0,69.0,1.9,11.2,457.0,675.54,548.88
2018,12,28,11,45,888.0,61.0,1.9,11.45,473.5,727.64,587.22
2018,12,28,12,0,929.0,53.0,1.9,11.7,490.0,785.71,628.55
2018,12,28,12,15,926.5,54.0,1.85,11.85,490.0,820.22,652.01
2018,12,28,12,30,924.0,55.0,1.8,12.0,490.0,851.57,673.26
2018,12,28,12,45,903.0,60.0,1.75,12.15,479.5,868.99,684.56
2018,12,28,13,0,882.0,65.0,1.7,12.3,469.0,882.21,693.09
2018,12,28,13,15,836.5,69.5,1.7,12.35,443.0,878.5,690.72
2018,12,28,13,30,791.0,74.0,1.7,12.4,417.0,859.87,678.14
2018,12,28,13,45,721.0,83.0,1.7,12.5,384.0,825.03,654.05
2018,12,28,14,0,651.0,92.0,1.7,12.6,351.0,780.45,622.88
2018,12,28,14,15,745.0,72.0,1.7,12.45,348.5,844.94,670.98
2018,12,28,14,30,839.0,52.0,1.7,12.3,346.0,901.51,711.53
2018,12,28,14,45,813.0,50.5,1.7,12.2,313.0,875.62,693.4
2018,12,28,15,0,787.0,49.0,1.7,12.1,280.0,857.2,681.0
2018,12,28,15,15,750.5,46.5,1.7,12.1,243.0,813.69,649.34
2018,12,28,15,30,714.0,44.0,1.7,12.1,206.0,767.88,614.69
2018,12,28,15,45,655.0,40.0,1.6,11.3,166.5,697.37,560.42
2018,12,28,16,0,596.0,36.0,1.5,10.5,127.0,626.07,502.36
2018,12,28,16,15,496.5,30.5,1.45,10.3,90.5,517.21,408.38
2018,12,28,16,30,397.0,25.0,1.4,10.1,54.0,400.55,252.25
2018,12,28,16,45,231.0,15.5,1.4,9.85,29.5,200.64,0.0
2018,12,28,17,0,65.0,6.0,1.4,9.6,5.0,0.0,0.0
2018,12,28,17,15,32.5,3.0,1.4,9.45,2.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,0.45,9.4,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,0.4,9.55,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,0.4,9.55,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,0.55,9.4,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,0.65,8.15,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,12,29,7,15,21.0,2.5,0.6,8.1,2.0,0.0,0.0
2018,12,29,7,30,42.0,5.0,0.6,8.2,4.0,0.0,0.0
2018,12,29,7,45,107.0,16.5,0.6,8.25,22.5,12.98,0.0
2018,12,29,8,0,172.0,28.0,0.6,8.3,41.0,21.21,9.54
2018,12,29,8,15,235.0,39.5,0.55,8.75,69.0,29.85,20.46
2018,12,29,8,30,298.0,51.0,0.5,9.2,97.0,42.15,28.25
2018,12,29,8,45,337.0,62.0,0.5,9.65,128.0,76.12,47.43
2018,12,29,9,0,376.0,73.0,0.5,10.1,159.0,115.02,76.3
2018,12,29,9,15,396.0,83.5,0.5,10.5,188.0,154.59,109.82
2018,12,29,9,30,416.0,94.0,0.5,10.9,217.0,196.58,146.77
2018,12,29,9,45,446.0,101.5,0.5,11.3,247.0,241.42,186.0
2018,12,29,10,0,476.0,109.0,0.5,11.7,277.0,289.4,227.43
2018,12,29,10,15,529.5,108.0,0.6,12.05,308.5,342.5,272.43
2018,12,29,10,30,583.0,107.0,0.7,12.4,340.0,406.7,325.42
2018,12,29,10,45,717.5,85.5,0.8,12.75,387.0,492.87,394.49
2018,12,29,11,0,852.0,64.0,0.9,13.1,434.0,583.02,465.4
2018,12,29,11,15,867.5,63.0,1.05,13.25,450.5,634.4,506.3
2018,12,29,11,30,883.0,62.0,1.2,13.4,467.0,684.89,546.14
2018,12,29,11,45,886.5,62.0,1.35,13.6,474.0,726.7,576.95
2018,12,29,12,0,890.0,62.0,1.5,13.8,481.0,766.17,605.83
2018,12,29,12,15,863.0,67.5,1.6,13.9,474.0,785.53,620.0
2018,12,29,12,30,836.0,73.0,1.7,14.0,467.0,809.13,637.5
2018,12,29,12,45,817.5,75.0,1.85,14.1,455.5,823.06,648.66
2018,12,29,13,0,799.0,77.0,2.0,14.2,444.0,833.03,657.19
2018,12,29,13,15,684.0,101.0,2.05,14.15,408.0,783.99,622.89
2018,12,29,13,30,569.0,125.0,2.1,14.1,372.0,719.8,577.49
2018,12,29,13,45,677.5,97.0,2.2,14.1,377.5,801.88,639.63
2018,12,29,14,0,786.0,69.0,2.3,14.1,383.0,873.2,691.85
2018,12,29,14,15,721.5,74.5,2.3,13.9,347.0,825.41,658.1
2018,12,29,14,30,657.0,80.0,2.3,13.7,311.0,782.05,628.19
2018,12,29,14,45,704.5,66.0,2.35,13.55,292.5,803.01,645.28
2018,12,29,15,0,752.0,52.0,2.4,13.4,274.0,828.28,664.47
2018,12,29,15,15,713.0,49.5,2.4,13.4,237.5,782.68,630.24
2018,12,29,15,30,674.0,47.0,2.4,13.4,201.0,734.82,593.46
2018,12,29,15,45,620.0,42.0,2.5,12.3,163.0,668.14,543.17
2018,12,29,16,0,566.0,37.0,2.6,11.2,125.0,600.71,488.71
2018,12,29,16,15,474.0,31.0,2.65,10.75,89.5,498.57,399.51
2018,12,29,16,30,382.0,25.0,2.7,10.3,54.0,405.52,267.22
2018,12,29,16,45,223.0,16.0,2.8,9.9,30.0,194.77,0.0
2018,12,29,17,0,64.0,7.0,2.9,9.5,6.0,0.0,0.0
2018,12,29,17,15,32.0,3.5,2.95,9.25,3.0,0.0,0.0
2018,12,29,17,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,3.05,8.8,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,3.1,8.45,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,3.1,8.15,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,3.1,7.85,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,3.05,7.45,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,3.0,7.45,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,3.0,7.55,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,3.05,7.65,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,3.1,7.45,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,3.15,6.9,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,3.35,6.35,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,3.4,6.3,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,3.4,6.25,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,3.4,6.2,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,3.4,6.15,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,3.4,6.1,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,3.4,6.05,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,3.4,5.9,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,3.4,5.8,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,3.4,5.75,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,3.4,5.7,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,3.35,5.6,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,3.15,5.45,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,3.1,5.4,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,3.05,5.4,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,3.0,5.4,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,2.95,5.4,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,2.9,5.4,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,2.9,5.45,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2018,12,30,7,15,21.0,2.5,2.85,6.0,2.0,0.0,0.0
2018,12,30,7,30,42.0,5.0,2.8,6.5,4.0,0.0,0.0
2018,12,30,7,45,97.5,16.5,2.75,6.95,21.5,12.98,0.0
2018,12,30,8,0,153.0,28.0,2.7,7.4,39.0,21.14,9.36
2018,12,30,8,15,308.5,35.0,2.65,7.9,76.5,28.62,19.37
2018,12,30,8,30,464.0,42.0,2.6,8.4,114.0,38.89,29.21
2018,12,30,8,45,452.5,54.5,2.5,8.9,141.0,80.66,47.43
2018,12,30,9,0,441.0,67.0,2.4,9.4,168.0,121.22,79.1
2018,12,30,9,15,417.0,81.5,2.35,9.9,190.0,156.13,111.02
2018,12,30,9,30,393.0,96.0,2.3,10.4,212.0,191.39,144.57
2018,12,30,9,45,383.5,109.5,2.3,10.95,233.5,227.62,178.27
2018,12,30,10,0,374.0,123.0,2.3,11.5,255.0,262.7,210.3
2018,12,30,10,15,478.0,116.5,2.4,11.85,298.5,327.22,264.77
2018,12,30,10,30,582.0,110.0,2.5,12.2,342.0,407.85,331.97
2018,12,30,10,45,679.5,97.0,2.6,12.6,382.0,482.99,394.1
2018,12,30,11,0,777.0,84.0,2.7,13.0,422.0,563.31,459.4
2018,12,30,11,15,797.0,82.0,2.85,13.15,439.0,614.51,501.25
2018,12,30,11,30,817.0,80.0,3.0,13.3,456.0,665.29,542.17
2018,12,30,11,45,785.5,89.0,3.2,13.45,455.0,690.18,562.28
2018,12,30,12,0,754.0,98.0,3.4,13.6,454.0,714.46,580.82
2018,12,30,12,15,831.5,81.5,3.55,13.55,474.0,784.53,633.95
2018,12,30,12,30,909.0,65.0,3.7,13.5,494.0,850.5,683.21
2018,12,30,12,45,903.5,65.5,3.8,13.45,486.5,875.35,701.83
2018,12,30,13,0,898.0,66.0,3.9,13.4,479.0,896.74,718.35
2018,12,30,13,15,892.5,65.0,4.0,13.3,465.0,912.63,731.15
2018,12,30,13,30,887.0,64.0,4.1,13.2,451.0,924.95,741.54
2018,12,30,13,45,877.5,62.5,4.2,13.1,430.0,929.22,746.22
2018,12,30,14,0,868.0,61.0,4.3,13.0,409.0,929.84,748.64
2018,12,30,14,15,851.0,60.0,4.35,12.75,381.5,920.43,743.82
2018,12,30,14,30,834.0,59.0,4.4,12.5,354.0,918.21,744.28
2018,12,30,14,45,810.0,57.0,4.4,12.25,321.0,893.48,727.33
2018,12,30,15,0,786.0,55.0,4.4,12.0,288.0,865.49,707.51
2018,12,30,15,15,610.0,63.0,4.4,12.0,229.5,711.35,589.61
2018,12,30,15,30,434.0,71.0,4.4,12.0,171.0,543.42,456.48
2018,12,30,15,45,301.0,62.5,4.45,11.1,125.5,405.57,343.89
2018,12,30,16,0,168.0,54.0,4.5,10.2,80.0,250.74,211.41
2018,12,30,16,15,180.5,40.5,4.55,9.8,61.0,264.37,217.65
2018,12,30,16,30,193.0,27.0,4.6,9.4,42.0,248.24,171.48
2018,12,30,16,45,119.0,16.0,4.65,9.0,23.5,109.95,0.0
2018,12,30,17,0,45.0,5.0,4.7,8.6,5.0,3.93,0.0
2018,12,30,17,15,22.5,2.5,4.75,8.45,2.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,4.8,8.3,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,4.8,8.15,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,4.85,7.95,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,4.9,7.9,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,4.95,7.85,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,5.0,7.8,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,4.95,7.7,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,4.9,7.6,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,4.9,7.5,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,4.9,7.4,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,4.85,7.3,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,4.8,7.2,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,4.75,7.1,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,4.6,6.9,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,4.5,6.8,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,4.35,6.7,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,4.2,6.6,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,4.0,6.4,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,3.85,6.35,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,3.7,6.3,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,3.65,6.2,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,3.6,6.1,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,3.4,5.9,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,3.4,5.8,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,3.4,5.7,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,3.4,5.55,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,3.4,5.4,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,3.45,5.4,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,3.5,5.4,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,3.5,5.35,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,3.5,5.3,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,3.5,5.4,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,3.5,5.6,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,3.5,5.7,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,3.5,5.7,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,3.5,5.7,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,3.5,5.75,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,3.5,5.8,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,3.55,5.75,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,3.6,5.7,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,3.6,5.7,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,3.6,5.7,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,3.6,5.65,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,3.6,5.6,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,3.55,5.55,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,3.5,5.45,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,3.5,5.4,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,3.45,5.3,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,3.4,5.2,0.0,0.0,0.0
2018,12,31,7,15,45.0,3.5,3.4,5.4,3.0,0.0,0.0
2018,12,31,7,30,90.0,7.0,3.4,5.6,6.0,0.0,0.0
2018,12,31,7,45,284.5,14.5,3.4,5.75,32.0,11.41,0.0
2018,12,31,8,0,479.0,22.0,3.4,5.9,58.0,20.4,8.8
2018,12,31,8,15,573.0,27.0,3.45,6.25,96.5,25.3,16.58
2018,12,31,8,30,667.0,32.0,3.5,6.6,135.0,36.11,26.93
2018,12,31,8,45,723.5,35.5,3.55,7.0,176.0,87.27,43.92
2018,12,31,9,0,780.0,39.0,3.6,7.4,217.0,144.85,84.75
2018,12,31,9,15,813.5,41.5,3.65,7.8,255.5,203.35,135.29
2018,12,31,9,30,847.0,44.0,3.7,8.2,294.0,265.17,192.29
2018,12,31,9,45,868.5,46.5,3.7,8.55,328.5,326.31,250.1
2018,12,31,10,0,890.0,49.0,3.7,8.9,363.0,388.88,308.47
2018,12,31,10,15,907.5,50.0,3.65,9.15,392.0,449.27,363.85
2018,12,31,10,30,925.0,51.0,3.6,9.4,421.0,510.0,417.88
2018,12,31,10,45,936.0,51.5,3.55,9.65,443.0,566.74,467.08
2018,12,31,11,0,947.0,52.0,3.5,9.9,465.0,622.56,513.99
2018,12,31,11,15,952.5,52.5,3.45,10.05,479.5,673.71,556.04
2018,12,31,11,30,958.0,53.0,3.4,10.2,494.0,722.92,595.21
2018,12,31,11,45,959.0,53.5,3.3,10.35,501.0,766.7,626.97
2018,12,31,12,0,960.0,54.0,3.2,10.5,508.0,807.76,656.32
2018,12,31,12,15,957.0,55.5,3.15,10.6,508.5,844.01,682.23
2018,12,31,12,30,954.0,57.0,3.1,10.7,509.0,877.0,705.63
2018,12,31,12,45,947.0,58.5,3.05,10.8,501.5,903.16,724.0
2018,12,31,13,0,940.0,60.0,3.0,10.9,494.0,925.67,739.78
2018,12,31,13,15,933.0,60.0,2.95,10.9,479.5,942.45,751.79
2018,12,31,13,30,926.0,60.0,2.9,10.9,465.0,955.5,761.26
2018,12,31,13,45,913.0,59.0,2.9,10.85,442.5,957.74,763.72
2018,12,31,14,0,900.0,58.0,2.9,10.8,420.0,956.13,763.63
2018,12,31,14,15,883.0,56.5,2.8,10.7,391.5,946.21,756.9
2018,12,31,14,30,866.0,55.0,2.7,10.6,363.0,932.7,747.58
2018,12,31,14,45,841.5,53.0,2.65,10.45,329.0,907.82,730.39
2018,12,31,15,0,817.0,51.0,2.6,10.3,295.0,890.09,717.99
2018,12,31,15,15,781.5,48.0,2.6,10.3,257.0,846.72,685.93
2018,12,31,15,30,746.0,45.0,2.6,10.3,219.0,800.91,650.73
2018,12,31,15,45,440.5,38.5,1.95,11.2,136.5,505.25,417.02
2018,12,31,16,0,135.0,32.0,1.3,12.1,54.0,200.28,165.51
2018,12,31,16,15,104.5,26.5,1.3,11.9,40.5,144.26,116.7
2018,12,31,16,30,74.0,21.0,1.3,11.7,27.0,111.57,75.85
2018,12,31,16,45,45.0,11.5,1.25,11.5,14.5,45.92,0.0
2018,12,31,17,0,16.0,2.0,1.2,11.3,2.0,1.57,0.0
2018,12,31,17,15,8.0,1.0,1.15,11.25,1.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
